ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 00:00,2,0.000,ALERT,212.61,303.58,60.012,1549429204,"201051344000579","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5705,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429206,173946.00
02/06/2019 00:00,2,0.000,ALERT,212.16,301.17,60.006,1549429204,"201051344001025","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13630,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429208,173947.00
02/06/2019 00:00,2,0.000,ALERT,212.16,301.77,60.038,1549429204,"201051344001093","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13614,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429210,173948.00
02/06/2019 00:00,2,0.000,ALERT,212.38,302.68,60.012,1549429204,"201051344000458","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5652,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429212,173949.00
02/06/2019 00:00,2,0.000,ALERT,212.16,302.07,59.969,1549429204,"201051344000890","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13599,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429214,173950.00
02/06/2019 00:00,2,0.000,ALERT,212.16,302.37,60.001,1549429204,"201051344000988","174011545737251",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,5766,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429216,173951.00
02/06/2019 00:00,2,0.000,ALERT,212.83,302.68,60.012,1549429204,"201051344000582","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13565,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429217,173952.00
02/06/2019 00:00,2,0.000,ALERT,212.38,303.28,60.006,1549429204,"201051344000868","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37450,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429219,173953.00
02/06/2019 00:00,2,0.000,ALERT,212.83,302.98,60.006,1549429204,"201051344000576","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9786,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429221,173954.00
02/06/2019 00:00,2,0.000,ALERT,212.61,302.98,60.006,1549429204,"201051344001158","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5744,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429223,173955.00
02/06/2019 00:00,2,0.000,ALERT,212.61,301.47,59.975,1549429204,"201051344000917","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13517,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429225,173956.00
02/06/2019 00:00,2,0.000,ALERT,212.61,301.17,59.990,1549429204,"201051344000417","174011545737251",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,969223.6,969223.6,13650,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429226,173957.00
02/06/2019 00:00,2,0.000,ALERT,212.61,301.77,60.006,1549429204,"201051344000685","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13626,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429228,173958.00
02/06/2019 00:00,2,0.000,ALERT,212.38,300.87,60.017,1549429204,"201051344000651","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13613,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429230,173959.00
02/06/2019 00:00,2,0.000,ALERT,212.16,303.28,60.049,1549429204,"201051344000594","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37432,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429232,173960.00
02/06/2019 00:00,2,0.000,ALERT,212.61,302.68,60.017,1549429204,"201051344000469","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5698,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429234,173961.00
02/06/2019 00:00,2,0.000,ALERT,212.38,301.77,60.012,1549429204,"201051344000585","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13669,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429236,173962.00
02/06/2019 00:00,2,0.000,ALERT,213.06,302.37,60.017,1549429204,"201051344000853","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5601,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429237,173963.00
02/06/2019 00:00,2,0.000,ALERT,212.38,302.07,60.017,1549429204,"201051344001145","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13590,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429239,173964.00
02/06/2019 00:00,2,0.000,ALERT,212.38,301.77,60.017,1549429204,"201051344000438","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13626,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429241,173965.00
02/06/2019 00:00,2,0.000,ALERT,211.93,301.77,60.012,1549429204,"201051344001135","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13596,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429243,173966.00
02/06/2019 00:00,2,0.000,ALERT,212.61,302.68,60.022,1549429204,"201051344000983","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5606,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429245,173967.00
02/06/2019 00:00,2,0.000,ALERT,212.38,301.17,60.017,1549429204,"201051344001203","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13627,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429246,173968.00
02/06/2019 00:00,2,0.000,ALERT,212.38,302.07,60.022,1549429204,"201051344001230","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13549,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429248,173969.00
02/06/2019 00:00,2,0.000,ALERT,212.16,302.07,60.017,1549429204,"201051344000646","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13596,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429250,173970.00
02/06/2019 00:00,2,0.000,ALERT,212.83,302.07,60.017,1549429204,"201051344000867","174011545737251",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37478,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429252,173971.00
02/06/2019 00:00,2,0.000,ALERT,213.29,302.68,60.017,1549429204,"201051344000633","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1187101.9,1187101.9,37539,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429254,173972.00
02/06/2019 00:00,2,0.000,ALERT,211.93,301.77,59.969,1549429204,"201051344000955","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13628,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429255,173973.00
02/06/2019 00:00,2,0.000,ALERT,212.61,302.07,60.017,1549429204,"201051344000648","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37342,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429257,173974.00
02/06/2019 00:00,2,0.000,ALERT,212.83,302.68,60.017,1549429204,"201051344000645","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37316,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549429259,173975.00
02/06/2019 00:00,2,0.000,ALERT,212.61,303.28,60.017,1549429204,"201051344000569","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5523,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549429261,173976.00
02/06/2019 00:00,2,0.000,ALERT,212.83,302.37,60.017,1549429204,"179051228000119","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,4109.1,4109.1,5586,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549429263,173977.00
02/06/2019 00:15,2,0.000,ALERT,212.83,303.88,60.043,1549430104,"201051344000579","174011545737251",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5707,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430106,173978.00
02/06/2019 00:15,2,0.000,ALERT,212.16,300.87,60.049,1549430104,"201051344001025","174011545737251",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430108,173979.00
02/06/2019 00:15,2,0.000,ALERT,212.16,301.47,60.070,1549430104,"201051344001093","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13616,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430110,173980.00
02/06/2019 00:15,2,0.000,ALERT,212.61,302.98,60.038,1549430104,"201051344000458","174011545737251",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5654,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549430112,173981.00
02/06/2019 00:15,2,0.000,ALERT,212.16,301.77,60.038,1549430104,"201051344000890","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13601,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430113,173982.00
02/06/2019 00:15,2,0.000,ALERT,212.38,302.37,60.049,1549430104,"201051344000988","174011545737251",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,937970.4,937970.4,5768,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549430115,173983.00
02/06/2019 00:15,2,0.000,ALERT,212.61,302.37,60.043,1549430104,"201051344000582","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13567,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430117,173984.00
02/06/2019 00:15,2,0.000,ALERT,212.38,303.28,60.049,1549430104,"201051344000868","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37452,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430119,173985.00
02/06/2019 00:15,2,0.000,ALERT,213.06,303.58,60.049,1549430104,"201051344000576","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9788,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430121,173986.00
02/06/2019 00:15,2,0.000,ALERT,212.83,302.98,60.049,1549430104,"201051344001158","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5746,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430122,173987.00
02/06/2019 00:15,2,0.000,ALERT,212.16,300.57,60.043,1549430104,"201051344000917","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13519,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430124,173988.00
02/06/2019 00:15,2,0.000,ALERT,212.16,300.87,60.043,1549430104,"201051344000417","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,969223.6,969223.6,13652,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430126,173989.00
02/06/2019 00:15,2,0.000,ALERT,212.38,301.17,60.043,1549430104,"201051344000685","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13628,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430128,173990.00
02/06/2019 00:15,2,0.000,ALERT,212.16,300.27,60.012,1549430104,"201051344000651","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13615,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430130,173991.00
02/06/2019 00:15,2,0.000,ALERT,212.16,302.98,60.049,1549430104,"201051344000594","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37434,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430132,173992.00
02/06/2019 00:15,2,0.000,ALERT,212.61,302.68,60.028,1549430104,"201051344000469","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5700,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430134,173993.00
02/06/2019 00:15,2,0.000,ALERT,212.16,301.47,60.065,1549430104,"201051344000585","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13671,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430136,173994.00
02/06/2019 00:15,2,0.000,ALERT,213.06,302.68,60.049,1549430104,"201051344000853","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549430137,173995.00
02/06/2019 00:15,2,0.000,ALERT,212.38,301.47,60.059,1549430104,"201051344001145","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13592,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430139,173996.00
02/06/2019 00:15,2,0.000,ALERT,212.16,301.17,60.043,1549430104,"201051344000438","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13628,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430141,173997.00
02/06/2019 00:15,2,0.000,ALERT,211.93,301.17,60.038,1549430104,"201051344001135","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13598,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430143,173998.00
02/06/2019 00:15,2,0.000,ALERT,212.38,302.68,60.043,1549430104,"201051344000983","174011545737251",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549430145,173999.00
02/06/2019 00:15,2,0.000,ALERT,211.93,300.57,60.054,1549430104,"201051344001203","174011545737251",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13629,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430146,174000.00
02/06/2019 00:15,2,0.000,ALERT,211.93,301.47,60.065,1549430104,"201051344001230","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13551,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430148,174001.00
02/06/2019 00:15,2,0.000,ALERT,211.70,300.87,60.038,1549430104,"201051344000646","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13598,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430150,174002.00
02/06/2019 00:15,2,0.000,ALERT,212.83,302.07,60.038,1549430104,"201051344000867","174011545737251",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37480,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430152,174003.00
02/06/2019 00:15,2,0.000,ALERT,213.29,302.68,60.070,1549430104,"201051344000633","174011545737251",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37541,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430154,174004.00
02/06/2019 00:15,2,0.000,ALERT,211.70,301.17,60.043,1549430104,"201051344000955","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13630,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430156,174005.00
02/06/2019 00:15,2,0.000,ALERT,212.61,302.07,60.043,1549430104,"201051344000648","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37344,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430157,174006.00
02/06/2019 00:15,2,0.000,ALERT,213.06,302.68,60.033,1549430104,"201051344000645","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37318,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430159,174007.00
02/06/2019 00:15,2,0.000,ALERT,212.61,303.28,60.049,1549430104,"201051344000569","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1217369.4,1217369.4,5525,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549430161,174008.00
02/06/2019 00:15,2,0.000,ALERT,213.06,302.37,60.038,1549430104,"179051228000119","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,4109.1,4109.1,5588,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549430163,174009.00
02/06/2019 00:30,2,0.000,ALERT,213.06,304.48,60.012,1549431004,"201051344000579","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5709,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431006,174010.00
02/06/2019 00:30,2,0.000,ALERT,212.61,301.77,60.022,1549431004,"201051344001025","174011545737251",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13634,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431008,174011.00
02/06/2019 00:30,2,0.000,ALERT,212.83,302.68,60.006,1549431004,"201051344001093","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13618,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431010,174012.00
02/06/2019 00:30,2,0.000,ALERT,213.06,303.88,60.033,1549431004,"201051344000458","174011545737251",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5656,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431011,174013.00
02/06/2019 00:30,2,0.000,ALERT,212.61,302.98,60.054,1549431004,"201051344000890","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13603,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431013,174014.00
02/06/2019 00:30,2,0.000,ALERT,212.83,303.28,59.980,1549431004,"201051344000988","174011545737251",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,937970.4,937970.4,5770,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431015,174015.00
02/06/2019 00:30,2,0.000,ALERT,213.29,303.58,60.017,1549431004,"201051344000582","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13569,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431017,174016.00
02/06/2019 00:30,2,0.000,ALERT,212.83,303.88,60.043,1549431004,"201051344000868","174011545737251",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37454,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431019,174017.00
02/06/2019 00:30,2,0.000,ALERT,213.51,304.18,59.980,1549431004,"201051344000576","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9790,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431021,174018.00
02/06/2019 00:30,2,0.000,ALERT,213.06,303.58,60.022,1549431004,"201051344001158","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431023,174019.00
02/06/2019 00:30,2,0.000,ALERT,212.83,301.77,60.022,1549431004,"201051344000917","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13521,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431024,174020.00
02/06/2019 00:30,2,0.000,ALERT,213.06,302.07,60.022,1549431004,"201051344000417","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,969223.6,969223.6,13654,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431026,174021.00
02/06/2019 00:30,2,0.000,ALERT,213.06,302.37,60.028,1549431004,"201051344000685","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13630,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431028,174022.00
02/06/2019 00:30,2,0.000,ALERT,212.61,301.47,60.028,1549431004,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13617,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431030,174023.00
02/06/2019 00:30,2,0.000,ALERT,212.61,303.88,60.028,1549431004,"201051344000594","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37436,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431032,174024.00
02/06/2019 00:30,2,0.000,ALERT,213.06,303.28,60.022,1549431004,"201051344000469","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5702,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431034,174025.00
02/06/2019 00:30,2,0.000,ALERT,212.83,302.37,60.017,1549431004,"201051344000585","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13673,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431035,174026.00
02/06/2019 00:30,2,0.000,ALERT,213.51,303.28,60.028,1549431004,"201051344000853","174011545737251",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431037,174027.00
02/06/2019 00:30,2,0.000,ALERT,213.06,302.37,59.980,1549431004,"201051344001145","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1206059.3,1206059.3,13594,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431039,174028.00
02/06/2019 00:30,2,0.000,ALERT,212.83,302.37,60.028,1549431004,"201051344000438","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13630,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431041,174029.00
02/06/2019 00:30,2,0.000,ALERT,212.38,302.37,60.028,1549431004,"201051344001135","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13600,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431043,174030.00
02/06/2019 00:30,2,0.000,ALERT,212.83,303.58,60.038,1549431004,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5610,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431045,174031.00
02/06/2019 00:30,2,0.000,ALERT,212.83,302.07,60.049,1549431004,"201051344001203","174011545737251",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13631,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431047,174032.00
02/06/2019 00:30,2,0.000,ALERT,212.83,302.68,60.038,1549431004,"201051344001230","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13553,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431049,174033.00
02/06/2019 00:30,2,0.000,ALERT,212.61,302.37,60.038,1549431004,"201051344000646","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13600,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431050,174034.00
02/06/2019 00:30,2,0.000,ALERT,213.29,302.98,60.043,1549431004,"201051344000867","174011545737251",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37482,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431052,174035.00
02/06/2019 00:30,2,0.000,ALERT,213.74,303.58,60.049,1549431004,"201051344000633","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37543,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431054,174036.00
02/06/2019 00:30,2,0.000,ALERT,212.38,302.68,60.043,1549431004,"201051344000955","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13632,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431056,174037.00
02/06/2019 00:30,2,0.000,ALERT,213.06,302.98,60.043,1549431004,"201051344000648","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37346,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431058,174038.00
02/06/2019 00:30,2,0.000,ALERT,213.51,303.58,60.054,1549431004,"201051344000645","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37320,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431060,174039.00
02/06/2019 00:30,2,0.000,ALERT,213.06,304.18,60.038,1549431004,"201051344000569","174011545737251",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5527,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431061,174040.00
02/06/2019 00:30,2,0.000,ALERT,213.29,303.28,60.006,1549431004,"179051228000119","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,4109.1,4109.1,5590,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549431063,174041.00
02/06/2019 00:45,2,0.000,ALERT,213.29,304.48,60.022,1549431904,"201051344000579","174011545737251",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5711,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431906,174042.00
02/06/2019 00:45,2,0.000,ALERT,212.61,302.07,60.012,1549431904,"201051344001025","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13636,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431908,174043.00
02/06/2019 00:45,2,0.000,ALERT,212.83,302.68,60.033,1549431904,"201051344001093","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13620,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431910,174044.00
02/06/2019 00:45,2,0.000,ALERT,213.06,304.18,60.075,1549431904,"201051344000458","174011545737251",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,1202864.4,1202864.4,5658,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431912,174045.00
02/06/2019 00:45,2,0.000,ALERT,212.83,302.98,60.033,1549431904,"201051344000890","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13605,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431914,174046.00
02/06/2019 00:45,2,0.000,ALERT,213.06,303.88,60.075,1549431904,"201051344000988","174011545737251",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,937970.4,937970.4,5772,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431915,174047.00
02/06/2019 00:45,2,0.000,ALERT,213.29,303.88,60.022,1549431904,"201051344000582","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13571,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431917,174048.00
02/06/2019 00:45,2,0.000,ALERT,213.06,304.48,60.033,1549431904,"201051344000868","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37456,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431919,174049.00
02/06/2019 00:45,2,0.000,ALERT,213.51,304.48,60.006,1549431904,"201051344000576","174011545737251",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9792,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431921,174050.00
02/06/2019 00:45,2,0.000,ALERT,213.29,303.88,60.028,1549431904,"201051344001158","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5750,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431923,174051.00
02/06/2019 00:45,2,0.000,ALERT,213.06,302.07,60.038,1549431904,"201051344000917","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13523,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431925,174052.00
02/06/2019 00:45,2,0.000,ALERT,213.06,302.37,60.028,1549431904,"201051344000417","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,969223.6,969223.6,13656,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431927,174053.00
02/06/2019 00:45,2,0.000,ALERT,213.06,302.37,60.054,1549431904,"201051344000685","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13632,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431928,174054.00
02/06/2019 00:45,2,0.000,ALERT,212.83,302.07,60.070,1549431904,"201051344000651","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13619,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431930,174055.00
02/06/2019 00:45,2,0.000,ALERT,212.83,304.48,60.033,1549431904,"201051344000594","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37438,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431932,174056.00
02/06/2019 00:45,2,0.000,ALERT,213.29,304.18,60.022,1549431904,"201051344000469","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5704,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431934,174057.00
02/06/2019 00:45,2,0.000,ALERT,213.06,302.98,60.028,1549431904,"201051344000585","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13675,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431936,174058.00
02/06/2019 00:45,2,0.000,ALERT,213.74,303.88,60.043,1549431904,"201051344000853","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1207634.2,1207634.2,5607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431938,174059.00
02/06/2019 00:45,2,0.000,ALERT,213.06,302.98,60.022,1549431904,"201051344001145","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431940,174060.00
02/06/2019 00:45,2,0.000,ALERT,212.83,302.68,60.049,1549431904,"201051344000438","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13632,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431941,174061.00
02/06/2019 00:45,2,0.000,ALERT,212.61,302.68,60.017,1549431904,"201051344001135","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13602,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431943,174062.00
02/06/2019 00:45,2,0.000,ALERT,213.06,304.18,59.985,1549431904,"201051344000983","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5612,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431945,174063.00
02/06/2019 00:45,2,0.000,ALERT,212.83,302.07,60.028,1549431904,"201051344001203","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13633,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431947,174064.00
02/06/2019 00:45,2,0.000,ALERT,212.61,302.98,60.017,1549431904,"201051344001230","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13555,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431949,174065.00
02/06/2019 00:45,2,0.000,ALERT,212.61,302.68,60.033,1549431904,"201051344000646","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13602,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431951,174066.00
02/06/2019 00:45,2,0.000,ALERT,213.29,303.28,60.012,1549431904,"201051344000867","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37484,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431952,174067.00
02/06/2019 00:45,2,0.000,ALERT,213.74,303.88,60.017,1549431904,"201051344000633","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549431954,174068.00
02/06/2019 00:45,2,0.000,ALERT,212.38,302.68,60.028,1549431904,"201051344000955","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1205231.6,1205231.6,13634,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431956,174069.00
02/06/2019 00:45,2,0.000,ALERT,213.06,303.28,60.012,1549431904,"201051344000648","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37348,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431958,174070.00
02/06/2019 00:45,2,0.000,ALERT,213.51,303.88,60.012,1549431904,"201051344000645","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37322,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431960,174071.00
02/06/2019 00:45,2,0.000,ALERT,213.06,304.48,59.969,1549431904,"201051344000569","174011545737251",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5529,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549431961,174072.00
02/06/2019 00:45,2,0.000,ALERT,213.51,303.58,60.038,1549431904,"179051228000119","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,4109.1,4109.1,5592,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549431963,174073.00
02/06/2019 01:00,2,0.000,ALERT,213.29,305.08,60.022,1549432805,"201051344000579","174011545737251",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,1216463.8,1216463.8,5713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432807,174074.00
02/06/2019 01:00,2,0.000,ALERT,212.83,302.07,60.033,1549432805,"201051344001025","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13638,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432809,174075.00
02/06/2019 01:00,2,0.000,ALERT,212.83,302.68,60.033,1549432805,"201051344001093","174011545737251",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13622,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432811,174076.00
02/06/2019 01:00,2,0.000,ALERT,213.06,304.18,60.022,1549432805,"201051344000458","174011545737251",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,1202864.4,1202864.4,5660,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432813,174077.00
02/06/2019 01:00,2,0.000,ALERT,212.83,302.98,60.028,1549432805,"201051344000890","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13607,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432814,174078.00
02/06/2019 01:00,2,0.000,ALERT,213.06,304.18,60.033,1549432805,"201051344000988","174011545737251",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,937970.4,937970.4,5774,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432816,174079.00
02/06/2019 01:00,2,0.000,ALERT,213.29,303.58,60.070,1549432805,"201051344000582","174011545737251",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13573,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432818,174080.00
02/06/2019 01:00,2,0.000,ALERT,213.06,304.78,60.028,1549432805,"201051344000868","174011545737251",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37458,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432820,174081.00
02/06/2019 01:00,2,0.000,ALERT,213.74,304.78,60.017,1549432805,"201051344000576","174011545737251",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,1203560.2,1203560.2,9794,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432822,174082.00
02/06/2019 01:00,2,0.000,ALERT,213.29,304.18,59.990,1549432805,"201051344001158","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5752,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432823,174083.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.07,60.001,1549432805,"201051344000917","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13525,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432825,174084.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.07,60.028,1549432805,"201051344000417","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,969223.6,969223.6,13658,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432827,174085.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.37,60.028,1549432805,"201051344000685","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13634,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432829,174086.00
02/06/2019 01:00,2,0.000,ALERT,212.83,301.77,60.022,1549432805,"201051344000651","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1192342.4,1192342.4,13621,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432831,174087.00
02/06/2019 01:00,2,0.000,ALERT,212.83,304.78,60.033,1549432805,"201051344000594","174011545737251",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,1207156.1,1207156.1,37440,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432832,174088.00
02/06/2019 01:00,2,0.000,ALERT,213.29,304.18,60.033,1549432805,"201051344000469","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5706,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432834,174089.00
