ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 01:00,2,0.000,ALERT,213.06,302.98,60.022,1549432805,"201051344000585","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13677,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432836,174090.00
02/06/2019 01:00,2,0.000,ALERT,213.74,304.18,60.075,1549432805,"201051344000853","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1207634.2,1207634.2,5609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432838,174091.00
02/06/2019 01:00,2,0.000,ALERT,213.29,302.98,60.017,1549432805,"201051344001145","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432840,174092.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.68,60.049,1549432805,"201051344000438","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13634,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432842,174093.00
02/06/2019 01:00,2,0.000,ALERT,212.61,302.68,60.022,1549432805,"201051344001135","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13604,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432844,174094.00
02/06/2019 01:00,2,0.000,ALERT,213.06,303.88,60.043,1549432805,"201051344000983","174011545737251",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,1207124.5,1207124.5,5614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432846,174095.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.37,60.033,1549432805,"201051344001203","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13635,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432848,174096.00
02/06/2019 01:00,2,0.000,ALERT,213.06,302.98,60.033,1549432805,"201051344001230","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1191612.5,1191612.5,13557,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432849,174097.00
02/06/2019 01:00,2,0.000,ALERT,212.83,302.68,60.028,1549432805,"201051344000646","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13604,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549432851,174098.00
02/06/2019 01:00,2,0.000,ALERT,213.51,303.28,60.028,1549432805,"201051344000867","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1188160.6,1188160.6,37486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432853,174099.00
02/06/2019 01:00,2,0.000,ALERT,213.96,303.88,60.075,1549432805,"201051344000633","174011545737251",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,1187101.9,1187101.9,37547,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432855,174100.00
02/06/2019 01:00,2,0.000,ALERT,212.61,302.68,59.990,1549432805,"201051344000955","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13636,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432857,174101.00
02/06/2019 01:00,2,0.000,ALERT,213.06,303.28,60.033,1549432805,"201051344000648","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1195660.4,1195660.4,37350,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432858,174102.00
02/06/2019 01:00,2,0.000,ALERT,213.51,303.88,60.028,1549432805,"201051344000645","174011545737251",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,1199927.3,1199927.3,37324,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432860,174103.00
02/06/2019 01:00,2,0.000,ALERT,213.06,304.78,60.038,1549432805,"201051344000569","174011545737251",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,1217369.4,1217369.4,5531,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549432862,174104.00
02/06/2019 01:00,2,0.000,ALERT,213.51,303.28,60.028,1549432805,"179051228000119","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,4109.1,4109.1,5595,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549432865,174105.00
02/06/2019 01:15,2,0.000,ALERT,211.93,302.68,59.985,1549433704,"201051344000579","174011545737251",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,1216463.8,1216463.8,5715,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433706,174106.00
02/06/2019 01:15,2,0.000,ALERT,211.48,300.57,60.017,1549433704,"201051344001025","174011545737251",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,1201126.5,1201126.5,13640,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433708,174107.00
02/06/2019 01:15,2,0.000,ALERT,211.70,301.77,60.001,1549433704,"201051344001093","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13624,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433710,174108.00
02/06/2019 01:15,2,0.000,ALERT,211.70,302.07,60.012,1549433704,"201051344000458","174011545737251",0.00,-3.50,0,300.87,306.58,0.0,0.0,0.000,1202864.4,1202864.4,5662,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433711,174109.00
02/06/2019 01:15,2,0.000,ALERT,211.70,301.77,60.006,1549433704,"201051344000890","174011545737251",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,1197606.0,1197606.0,13609,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433713,174110.00
02/06/2019 01:15,2,0.000,ALERT,211.48,301.77,60.017,1549433704,"201051344000988","174011545737251",0.00,-5.50,0,298.17,305.38,0.0,0.0,0.000,937970.4,937970.4,5776,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433715,174111.00
02/06/2019 01:15,2,0.000,ALERT,212.38,302.37,59.980,1549433704,"201051344000582","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13575,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433717,174112.00
02/06/2019 01:15,2,0.000,ALERT,211.70,302.68,60.012,1549433704,"201051344000868","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37460,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433719,174113.00
02/06/2019 01:15,2,0.000,ALERT,212.38,302.68,60.022,1549433704,"201051344000576","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1203560.2,1203560.2,9796,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433720,174114.00
02/06/2019 01:15,2,0.000,ALERT,212.16,302.07,60.022,1549433704,"201051344001158","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5754,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433722,174115.00
02/06/2019 01:15,2,0.000,ALERT,211.93,301.17,60.012,1549433704,"201051344000917","174011545737251",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13527,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433724,174116.00
02/06/2019 01:15,2,0.000,ALERT,212.16,300.87,59.996,1549433704,"201051344000417","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,969223.6,969223.6,13660,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433726,174117.00
02/06/2019 01:15,2,0.000,ALERT,212.16,301.17,59.969,1549433704,"201051344000685","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13636,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433728,174118.00
02/06/2019 01:15,2,0.000,ALERT,211.93,300.57,60.022,1549433704,"201051344000651","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1192342.4,1192342.4,13623,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433730,174119.00
02/06/2019 01:15,2,0.000,ALERT,211.48,302.68,60.012,1549433704,"201051344000594","174011545737251",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37442,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433732,174120.00
02/06/2019 01:15,2,0.000,ALERT,212.16,302.07,60.017,1549433704,"201051344000469","174011545737251",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,1191505.4,1191505.4,5708,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433734,174121.00
02/06/2019 01:15,2,0.000,ALERT,211.93,301.47,60.017,1549433704,"201051344000585","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13679,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433735,174122.00
02/06/2019 01:15,2,0.000,ALERT,212.61,302.07,60.022,1549433704,"201051344000853","174011545737251",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,1207634.2,1207634.2,5611,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433737,174123.00
02/06/2019 01:15,2,0.000,ALERT,212.16,301.77,60.012,1549433704,"201051344001145","174011545737251",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13600,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433739,174124.00
02/06/2019 01:15,2,0.000,ALERT,211.93,301.17,60.017,1549433704,"201051344000438","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1199996.9,1199996.9,13636,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433741,174125.00
02/06/2019 01:15,2,0.000,ALERT,211.70,301.47,60.017,1549433704,"201051344001135","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13606,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433743,174126.00
02/06/2019 01:15,2,0.000,ALERT,211.93,302.07,60.033,1549433704,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1207124.5,1207124.5,5616,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433744,174127.00
02/06/2019 01:15,2,0.000,ALERT,211.93,300.87,60.022,1549433704,"201051344001203","174011545737251",0.00,-6.00,0,299.37,306.28,0.0,0.0,0.000,1197097.8,1197097.8,13637,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433746,174128.00
02/06/2019 01:15,2,0.000,ALERT,211.93,301.77,60.022,1549433704,"201051344001230","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1191612.5,1191612.5,13559,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433748,174129.00
02/06/2019 01:15,2,0.000,ALERT,211.70,301.47,60.012,1549433704,"201051344000646","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13606,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433750,174130.00
02/06/2019 01:15,2,0.000,ALERT,212.16,301.17,60.028,1549433704,"201051344000867","174011545737251",0.00,-4.00,0,299.97,305.98,0.0,0.0,0.000,1188160.6,1188160.6,37488,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433752,174131.00
02/06/2019 01:15,2,0.000,ALERT,212.61,301.77,60.022,1549433704,"201051344000633","174011545737251",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,1187101.9,1187101.9,37549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433753,174132.00
02/06/2019 01:15,2,0.000,ALERT,211.48,301.47,60.017,1549433704,"201051344000955","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13638,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433755,174133.00
02/06/2019 01:15,2,0.000,ALERT,211.93,301.17,60.022,1549433704,"201051344000648","174011545737251",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,1195660.4,1195660.4,37352,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433757,174134.00
02/06/2019 01:15,2,0.000,ALERT,212.16,301.77,60.022,1549433704,"201051344000645","174011545737251",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,1199927.3,1199927.3,37326,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549433759,174135.00
02/06/2019 01:15,2,0.000,ALERT,211.93,302.68,60.022,1549433704,"201051344000569","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1217369.4,1217369.4,5533,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549433761,174136.00
02/06/2019 01:15,2,0.000,ALERT,212.16,301.47,60.012,1549433704,"179051228000119","174011545737251",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,4109.1,4109.1,5597,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549433763,174137.00
02/06/2019 01:30,2,0.000,ALERT,211.93,302.37,59.996,1549434604,"201051344000579","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1216463.8,1216463.8,5717,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434606,174138.00
02/06/2019 01:30,2,0.000,ALERT,211.70,300.57,60.006,1549434604,"201051344001025","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13642,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434608,174139.00
02/06/2019 01:30,2,0.000,ALERT,211.93,301.47,59.996,1549434604,"201051344001093","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13626,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434610,174140.00
02/06/2019 01:30,2,0.000,ALERT,211.70,301.77,59.990,1549434604,"201051344000458","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1202864.4,1202864.4,5664,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434612,174141.00
02/06/2019 01:30,2,0.000,ALERT,211.70,301.77,60.001,1549434604,"201051344000890","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13611,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434614,174142.00
02/06/2019 01:30,2,0.000,ALERT,211.48,301.47,59.985,1549434604,"201051344000988","174011545737251",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,937970.4,937970.4,5778,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434615,174143.00
02/06/2019 01:30,2,0.000,ALERT,212.38,302.68,59.990,1549434604,"201051344000582","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13577,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434617,174144.00
02/06/2019 01:30,2,0.000,ALERT,211.70,302.37,59.996,1549434604,"201051344000868","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1189467.8,1189467.8,37462,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434619,174145.00
02/06/2019 01:30,2,0.000,ALERT,212.38,302.68,59.985,1549434604,"201051344000576","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1203560.2,1203560.2,9798,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434621,174146.00
02/06/2019 01:30,2,0.000,ALERT,211.93,301.77,59.996,1549434604,"201051344001158","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5756,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434623,174147.00
02/06/2019 01:30,2,0.000,ALERT,212.16,300.87,60.028,1549434604,"201051344000917","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13529,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434625,174148.00
02/06/2019 01:30,2,0.000,ALERT,212.16,301.17,59.969,1549434604,"201051344000417","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,969223.6,969223.6,13662,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434627,174149.00
02/06/2019 01:30,2,0.000,ALERT,212.38,301.47,59.996,1549434604,"201051344000685","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13638,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434628,174150.00
02/06/2019 01:30,2,0.000,ALERT,212.16,300.87,59.996,1549434604,"201051344000651","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13625,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434630,174151.00
02/06/2019 01:30,2,0.000,ALERT,211.48,302.68,60.001,1549434604,"201051344000594","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1207156.1,1207156.1,37444,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434632,174152.00
02/06/2019 01:30,2,0.000,ALERT,212.16,302.07,60.001,1549434604,"201051344000469","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1191505.4,1191505.4,5710,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434634,174153.00
02/06/2019 01:30,2,0.000,ALERT,211.93,301.77,60.028,1549434604,"201051344000585","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13681,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434636,174154.00
02/06/2019 01:30,2,0.000,ALERT,212.61,302.07,60.001,1549434604,"201051344000853","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1207634.2,1207634.2,5613,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434638,174155.00
02/06/2019 01:30,2,0.000,ALERT,212.16,302.07,60.006,1549434604,"201051344001145","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13602,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434640,174156.00
02/06/2019 01:30,2,0.000,ALERT,211.93,301.47,60.006,1549434604,"201051344000438","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13638,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434641,174157.00
02/06/2019 01:30,2,0.000,ALERT,211.48,301.47,60.012,1549434604,"201051344001135","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13608,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434643,174158.00
02/06/2019 01:30,2,0.000,ALERT,211.93,302.07,60.012,1549434604,"201051344000983","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1207124.5,1207124.5,5618,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434645,174159.00
02/06/2019 01:30,2,0.000,ALERT,211.70,300.87,60.012,1549434604,"201051344001203","174011545737251",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13639,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434647,174160.00
02/06/2019 01:30,2,0.000,ALERT,211.70,301.47,60.017,1549434604,"201051344001230","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1191612.5,1191612.5,13561,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434649,174161.00
02/06/2019 01:30,2,0.000,ALERT,211.48,301.17,60.012,1549434604,"201051344000646","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13608,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434651,174162.00
02/06/2019 01:30,2,0.000,ALERT,212.16,301.17,60.012,1549434604,"201051344000867","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1188160.6,1188160.6,37490,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434653,174163.00
02/06/2019 01:30,2,0.000,ALERT,212.38,301.47,60.012,1549434604,"201051344000633","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37551,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434654,174164.00
02/06/2019 01:30,2,0.000,ALERT,211.48,301.47,60.054,1549434604,"201051344000955","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13640,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434656,174165.00
02/06/2019 01:30,2,0.000,ALERT,211.93,300.87,60.012,1549434604,"201051344000648","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1195660.4,1195660.4,37354,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549434658,174166.00
02/06/2019 01:30,2,0.000,ALERT,212.38,301.77,60.012,1549434604,"201051344000645","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1199927.3,1199927.3,37328,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434660,174167.00
02/06/2019 01:30,2,0.000,ALERT,211.93,302.37,60.022,1549434604,"201051344000569","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5535,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549434662,174168.00
02/06/2019 01:30,2,0.000,ALERT,212.16,301.47,60.012,1549434604,"179051228000119","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,4109.1,4109.1,5599,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549434663,174169.00
02/06/2019 01:45,2,0.000,ALERT,212.16,302.98,60.006,1549435504,"201051344000579","174011545737251",0.00,-5.00,0,288.85,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5720,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435507,174170.00
02/06/2019 01:45,2,0.000,ALERT,211.70,300.57,59.996,1549435504,"201051344001025","174011545737251",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13645,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435509,174171.00
02/06/2019 01:45,2,0.000,ALERT,211.93,301.47,60.001,1549435504,"201051344001093","174011545737251",0.00,-3.50,0,287.65,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13629,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435512,174172.00
02/06/2019 01:45,2,0.000,ALERT,211.93,302.68,60.001,1549435504,"201051344000458","174011545737251",0.00,-3.00,0,287.95,304.78,0.0,0.0,0.000,1202864.4,1202864.4,5667,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435514,174173.00
02/06/2019 01:45,2,0.000,ALERT,211.70,301.77,59.980,1549435504,"201051344000890","174011545737251",0.00,-5.00,0,288.25,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13614,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435516,174174.00
02/06/2019 01:45,2,0.000,ALERT,211.93,302.37,59.996,1549435504,"201051344000988","174011545737251",0.00,-5.00,0,285.84,303.58,0.0,0.0,0.000,937970.4,937970.4,5781,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435519,174175.00
02/06/2019 01:45,2,0.000,ALERT,212.38,302.37,60.033,1549435504,"201051344000582","174011545737251",0.00,-6.00,0,288.85,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13580,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435521,174176.00
02/06/2019 01:45,2,0.000,ALERT,211.93,302.98,60.001,1549435504,"201051344000868","174011545737251",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,1189467.8,1189467.8,37465,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435524,174177.00
02/06/2019 01:45,2,0.000,ALERT,212.61,302.98,60.017,1549435504,"201051344000576","174011545737251",0.00,-5.50,0,288.55,304.48,0.0,0.0,0.000,1203560.2,1203560.2,9801,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435526,174178.00
02/06/2019 01:45,2,0.000,ALERT,212.16,302.37,60.012,1549435504,"201051344001158","174011545737251",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5759,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435529,174179.00
02/06/2019 01:45,2,0.000,ALERT,211.93,301.17,60.017,1549435504,"201051344000917","174011545737251",0.00,-3.50,0,286.74,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13532,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435531,174180.00
02/06/2019 01:45,2,0.000,ALERT,212.16,301.17,60.017,1549435504,"201051344000417","174011545737251",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,969223.6,969223.6,13665,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435534,174181.00
02/06/2019 01:45,2,0.000,ALERT,212.16,301.47,60.059,1549435504,"201051344000685","174011545737251",0.00,-5.00,0,287.65,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13641,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435536,174182.00
02/06/2019 01:45,2,0.000,ALERT,211.93,300.57,60.017,1549435504,"201051344000651","174011545737251",0.00,-6.50,0,287.05,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13628,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435539,174183.00
02/06/2019 01:45,2,0.000,ALERT,211.70,302.98,60.022,1549435504,"201051344000594","174011545737251",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,1207156.1,1207156.1,37447,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435541,174184.00
02/06/2019 01:45,2,0.000,ALERT,212.16,302.37,60.022,1549435504,"201051344000469","174011545737251",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,1191505.4,1191505.4,5712,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435543,174185.00
02/06/2019 01:45,2,0.000,ALERT,211.93,301.77,60.028,1549435504,"201051344000585","174011545737251",0.00,-4.00,0,287.35,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13683,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435545,174186.00
02/06/2019 01:45,2,0.000,ALERT,212.61,302.37,60.028,1549435504,"201051344000853","174011545737251",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,1207634.2,1207634.2,5615,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435546,174187.00
02/06/2019 01:45,2,0.000,ALERT,212.16,301.77,60.033,1549435504,"201051344001145","174011545737251",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13604,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435548,174188.00
02/06/2019 01:45,2,0.000,ALERT,212.16,301.77,60.043,1549435504,"201051344000438","174011545737251",0.00,-5.50,0,287.95,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13640,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435550,174189.00
02/06/2019 01:45,2,0.000,ALERT,211.48,301.47,60.022,1549435504,"201051344001135","174011545737251",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13610,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435552,174190.00
02/06/2019 01:45,2,0.000,ALERT,211.93,302.37,60.043,1549435504,"201051344000983","174011545737251",0.00,-5.00,0,288.25,304.48,0.0,0.0,0.000,1207124.5,1207124.5,5620,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435554,174191.00
02/06/2019 01:45,2,0.000,ALERT,211.93,300.87,60.070,1549435504,"201051344001203","174011545737251",0.00,-5.50,0,287.35,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13641,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435556,174192.00
02/06/2019 01:45,2,0.000,ALERT,211.93,301.77,60.049,1549435504,"201051344001230","174011545737251",0.00,-5.00,0,287.95,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13563,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435557,174193.00
02/06/2019 01:45,2,0.000,ALERT,211.70,301.47,60.043,1549435504,"201051344000646","174011545737251",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13610,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435559,174194.00
02/06/2019 01:45,2,0.000,ALERT,212.38,301.77,60.038,1549435504,"201051344000867","174011545737251",0.00,-4.00,0,287.05,304.18,0.0,0.0,0.000,1188160.6,1188160.6,37492,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435561,174195.00
02/06/2019 01:45,2,0.000,ALERT,212.61,302.07,60.043,1549435504,"201051344000633","174011545737251",0.00,-5.50,0,286.44,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37553,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435563,174196.00
02/06/2019 01:45,2,0.000,ALERT,211.48,301.47,60.054,1549435504,"201051344000955","174011545737251",0.00,-5.50,0,287.65,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13642,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435565,174197.00
02/06/2019 01:45,2,0.000,ALERT,212.16,301.77,60.038,1549435504,"201051344000648","174011545737251",0.00,-6.00,0,287.35,303.88,0.0,0.0,0.000,1195660.4,1195660.4,37356,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435567,174198.00
02/06/2019 01:45,2,0.000,ALERT,212.38,302.37,60.033,1549435504,"201051344000645","174011545737251",0.00,-4.00,0,287.95,303.88,0.0,0.0,0.000,1199927.3,1199927.3,37330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549435568,174199.00
02/06/2019 01:45,2,0.000,ALERT,211.93,302.98,60.028,1549435504,"201051344000569","174011545737251",0.00,-5.00,0,288.55,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5537,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549435570,174200.00
02/06/2019 01:45,2,0.000,ALERT,212.38,302.07,60.028,1549435504,"179051228000119","174011545737251",0.00,-3.00,0,287.05,303.58,0.0,0.0,0.000,4109.1,4109.1,5601,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549435572,174201.00
02/06/2019 02:00,2,0.000,ALERT,212.38,303.88,60.038,1549436403,"201051344000579","174011545737251",0.00,-5.00,0,296.36,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5722,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436406,174202.00
02/06/2019 02:00,2,0.000,ALERT,211.48,301.17,60.038,1549436403,"201051344001025","174011545737251",0.00,-6.00,0,294.26,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13647,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436407,174203.00
02/06/2019 02:00,2,0.000,ALERT,211.70,301.77,60.070,1549436403,"201051344001093","174011545737251",0.00,-3.50,0,294.56,303.28,0.0,0.0,0.000,1193538.6,1193538.6,13631,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436409,174204.00
02/06/2019 02:00,2,0.000,ALERT,212.38,303.28,60.075,1549436403,"201051344000458","174011545737251",0.00,-3.00,0,296.06,305.08,0.0,0.0,0.000,1202864.4,1202864.4,5669,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436411,174205.00
02/06/2019 02:00,2,0.000,ALERT,211.70,302.07,60.043,1549436403,"201051344000890","174011545737251",0.00,-5.00,0,294.86,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13616,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436413,174206.00
02/06/2019 02:00,2,0.000,ALERT,212.16,302.68,60.038,1549436403,"201051344000988","174011545737251",0.00,-5.00,0,293.36,304.18,0.0,0.0,0.000,937970.4,937970.4,5783,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436415,174207.00
02/06/2019 02:00,2,0.000,ALERT,212.16,302.98,60.043,1549436403,"201051344000582","174011545737251",0.00,-6.00,0,295.76,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13582,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436416,174208.00
02/06/2019 02:00,2,0.000,ALERT,212.16,303.58,60.012,1549436403,"201051344000868","174011545737251",0.00,-5.00,0,296.36,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37467,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436418,174209.00
02/06/2019 02:00,2,0.000,ALERT,212.83,303.58,60.043,1549436403,"201051344000576","174011545737251",0.00,-5.00,0,295.76,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9803,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436420,174210.00
02/06/2019 02:00,2,0.000,ALERT,212.38,302.68,60.081,1549436403,"201051344001158","174011545737251",0.00,-6.00,0,295.16,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5761,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436422,174211.00
02/06/2019 02:00,2,0.000,ALERT,211.93,301.17,60.012,1549436403,"201051344000917","174011545737251",0.00,-3.50,0,293.66,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13534,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549436424,174212.00
02/06/2019 02:00,2,0.000,ALERT,211.93,300.87,60.038,1549436403,"201051344000417","174011545737251",0.00,-5.50,0,294.26,302.98,0.0,0.0,0.000,969223.6,969223.6,13667,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549436426,174213.00
02/06/2019 02:00,2,0.000,ALERT,211.93,301.47,60.033,1549436403,"201051344000685","174011545737251",0.00,-5.00,0,294.56,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13643,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436427,174214.00
02/06/2019 02:00,2,0.000,ALERT,211.70,300.87,60.043,1549436403,"201051344000651","174011545737251",0.00,-6.00,0,293.96,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13630,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436429,174215.00
02/06/2019 02:00,2,0.000,ALERT,211.93,303.28,60.038,1549436403,"201051344000594","174011545737251",0.00,-5.50,0,295.16,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37449,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549436431,174216.00
02/06/2019 02:00,2,0.000,ALERT,212.61,303.28,60.043,1549436403,"201051344000469","174011545737251",0.00,-6.00,0,294.86,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5715,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436434,174217.00
02/06/2019 02:00,2,0.000,ALERT,211.93,302.07,59.996,1549436403,"201051344000585","174011545737251",0.00,-5.00,0,294.56,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13686,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549436436,174218.00
02/06/2019 02:00,2,0.000,ALERT,212.83,302.98,60.033,1549436403,"201051344000853","174011545737251",0.00,-5.50,0,295.46,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5618,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436438,174219.00
02/06/2019 02:00,2,0.000,ALERT,211.93,302.07,60.033,1549436403,"201051344001145","174011545737251",0.00,-5.50,0,294.86,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13607,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436441,174220.00
02/06/2019 02:00,2,0.000,ALERT,211.93,301.77,60.033,1549436403,"201051344000438","174011545737251",0.00,-5.50,0,294.86,303.58,0.0,0.0,0.000,1199996.9,1199996.9,13643,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436443,174221.00
02/06/2019 02:00,2,0.000,ALERT,211.48,301.77,60.028,1549436403,"201051344001135","174011545737251",0.00,-5.50,0,294.56,303.88,0.0,0.0,0.000,1188148.1,1188148.1,13613,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436446,174222.00
02/06/2019 02:00,2,0.000,ALERT,212.16,302.98,60.022,1549436403,"201051344000983","174011545737251",0.00,-5.00,0,296.06,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436448,174223.00
02/06/2019 02:00,2,0.000,ALERT,211.70,301.17,60.028,1549436403,"201051344001203","174011545737251",0.00,-6.00,0,293.96,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13644,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436451,174224.00
02/06/2019 02:00,2,0.000,ALERT,211.48,301.47,59.980,1549436403,"201051344001230","174011545737251",0.00,-5.50,0,294.86,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13566,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436453,174225.00
02/06/2019 02:00,2,0.000,ALERT,211.25,301.47,60.070,1549436403,"201051344000646","174011545737251",0.00,-5.50,0,294.26,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13613,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436456,174226.00
02/06/2019 02:00,2,0.000,ALERT,212.38,302.07,60.028,1549436403,"201051344000867","174011545737251",0.00,-4.00,0,294.86,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37495,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549436458,174227.00
02/06/2019 02:00,2,0.000,ALERT,212.83,302.37,60.043,1549436403,"201051344000633","174011545737251",0.00,-5.50,0,293.66,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436461,174228.00
02/06/2019 02:00,2,0.000,ALERT,211.03,301.17,60.012,1549436403,"201051344000955","174011545737251",0.00,-5.00,0,294.56,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13645,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436463,174229.00
02/06/2019 02:00,2,0.000,ALERT,212.16,302.07,59.990,1549436403,"201051344000648","174011545737251",0.00,-6.00,0,295.16,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37359,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436466,174230.00
02/06/2019 02:00,2,0.000,ALERT,212.61,302.68,60.012,1549436403,"201051344000645","174011545737251",0.00,-4.00,0,295.46,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37333,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436468,174231.00
02/06/2019 02:00,2,0.000,ALERT,212.16,303.28,60.017,1549436403,"201051344000569","174011545737251",0.00,-5.00,0,296.36,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5539,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549436470,174232.00
02/06/2019 02:00,2,0.000,ALERT,212.61,302.37,60.022,1549436403,"179051228000119","174011545737251",0.00,-3.00,0,294.56,303.88,0.0,0.0,0.000,4109.1,4109.1,5603,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549436472,174233.00
