ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 02:15,2,0.000,ALERT,212.38,303.28,60.017,1549437304,"201051344000579","174011545737251",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5724,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437306,174234.00
02/06/2019 02:15,2,0.000,ALERT,211.93,300.87,60.006,1549437304,"201051344001025","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13649,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437308,174235.00
02/06/2019 02:15,2,0.000,ALERT,212.16,301.47,60.006,1549437304,"201051344001093","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13633,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437310,174236.00
02/06/2019 02:15,2,0.000,ALERT,212.16,303.28,60.006,1549437304,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437312,174237.00
02/06/2019 02:15,2,0.000,ALERT,211.93,302.07,60.006,1549437304,"201051344000890","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1197606.0,1197606.0,13618,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437314,174238.00
02/06/2019 02:15,2,0.000,ALERT,211.93,302.68,60.043,1549437304,"201051344000988","174011545737251",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,937970.4,937970.4,5785,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437315,174239.00
02/06/2019 02:15,2,0.000,ALERT,212.61,302.68,59.980,1549437304,"201051344000582","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13584,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437317,174240.00
02/06/2019 02:15,2,0.000,ALERT,212.16,303.28,60.001,1549437304,"201051344000868","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37469,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437319,174241.00
02/06/2019 02:15,2,0.000,ALERT,212.83,303.28,60.006,1549437304,"201051344000576","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437321,174242.00
02/06/2019 02:15,2,0.000,ALERT,212.38,302.68,60.012,1549437304,"201051344001158","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5763,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437323,174243.00
02/06/2019 02:15,2,0.000,ALERT,212.38,301.17,60.006,1549437304,"201051344000917","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13536,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437325,174244.00
02/06/2019 02:15,2,0.000,ALERT,212.16,301.17,60.006,1549437304,"201051344000417","174011545737251",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,969223.6,969223.6,13669,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437326,174245.00
02/06/2019 02:15,2,0.000,ALERT,212.38,301.47,60.012,1549437304,"201051344000685","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13645,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437328,174246.00
02/06/2019 02:15,2,0.000,ALERT,212.16,300.87,60.012,1549437304,"201051344000651","174011545737251",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,1192342.4,1192342.4,13632,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437330,174247.00
02/06/2019 02:15,2,0.000,ALERT,211.93,303.28,60.017,1549437304,"201051344000594","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37451,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437332,174248.00
02/06/2019 02:15,2,0.000,ALERT,212.38,302.68,60.059,1549437304,"201051344000469","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5717,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437334,174249.00
02/06/2019 02:15,2,0.000,ALERT,212.16,301.77,60.022,1549437304,"201051344000585","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13688,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437335,174250.00
02/06/2019 02:15,2,0.000,ALERT,212.83,302.68,60.065,1549437304,"201051344000853","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5620,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437337,174251.00
02/06/2019 02:15,2,0.000,ALERT,212.38,302.07,59.990,1549437304,"201051344001145","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1206059.3,1206059.3,13609,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437339,174252.00
02/06/2019 02:15,2,0.000,ALERT,212.16,301.47,60.012,1549437304,"201051344000438","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13645,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437341,174253.00
02/06/2019 02:15,2,0.000,ALERT,211.70,301.77,60.017,1549437304,"201051344001135","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13615,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437343,174254.00
02/06/2019 02:15,2,0.000,ALERT,212.16,302.68,60.022,1549437304,"201051344000983","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5625,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437345,174255.00
02/06/2019 02:15,2,0.000,ALERT,212.16,301.47,60.012,1549437304,"201051344001203","174011545737251",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,1197097.8,1197097.8,13646,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437346,174256.00
02/06/2019 02:15,2,0.000,ALERT,211.93,302.07,60.043,1549437304,"201051344001230","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1191612.5,1191612.5,13568,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437348,174257.00
02/06/2019 02:15,2,0.000,ALERT,211.70,301.47,60.022,1549437304,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13615,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437350,174258.00
02/06/2019 02:15,2,0.000,ALERT,212.61,302.37,60.028,1549437304,"201051344000867","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437352,174259.00
02/06/2019 02:15,2,0.000,ALERT,212.83,302.68,60.028,1549437304,"201051344000633","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1187101.9,1187101.9,37558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437354,174260.00
02/06/2019 02:15,2,0.000,ALERT,211.48,301.17,60.022,1549437304,"201051344000955","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13647,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437356,174261.00
02/06/2019 02:15,2,0.000,ALERT,212.16,302.37,60.012,1549437304,"201051344000648","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37361,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437357,174262.00
02/06/2019 02:15,2,0.000,ALERT,212.61,302.68,60.033,1549437304,"201051344000645","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549437359,174263.00
02/06/2019 02:15,2,0.000,ALERT,212.16,303.28,60.033,1549437304,"201051344000569","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5541,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549437361,174264.00
02/06/2019 02:15,2,0.000,ALERT,212.61,302.07,60.038,1549437304,"179051228000119","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,4109.1,4109.1,5605,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549437363,174265.00
02/06/2019 02:30,2,0.000,ALERT,212.38,303.58,60.028,1549438204,"201051344000579","174011545737251",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5726,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438206,174266.00
02/06/2019 02:30,2,0.000,ALERT,211.93,301.17,60.028,1549438204,"201051344001025","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438208,174267.00
02/06/2019 02:30,2,0.000,ALERT,212.16,302.37,60.070,1549438204,"201051344001093","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13635,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438209,174268.00
02/06/2019 02:30,2,0.000,ALERT,212.16,302.68,60.028,1549438204,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5673,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438211,174269.00
02/06/2019 02:30,2,0.000,ALERT,212.16,302.37,60.028,1549438204,"201051344000890","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13620,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438213,174270.00
02/06/2019 02:30,2,0.000,ALERT,211.93,302.68,60.028,1549438204,"201051344000988","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,937970.4,937970.4,5787,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438215,174271.00
02/06/2019 02:30,2,0.000,ALERT,212.61,303.28,60.028,1549438204,"201051344000582","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13586,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438217,174272.00
02/06/2019 02:30,2,0.000,ALERT,212.16,303.58,60.028,1549438204,"201051344000868","174011545737251",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37471,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438219,174273.00
02/06/2019 02:30,2,0.000,ALERT,212.83,303.88,60.028,1549438204,"201051344000576","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9807,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438221,174274.00
02/06/2019 02:30,2,0.000,ALERT,212.38,302.98,60.028,1549438204,"201051344001158","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5765,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438222,174275.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.07,60.028,1549438204,"201051344000917","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13538,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438224,174276.00
02/06/2019 02:30,2,0.000,ALERT,212.61,301.77,60.065,1549438204,"201051344000417","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,969223.6,969223.6,13671,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438226,174277.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.37,60.022,1549438204,"201051344000685","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1198613.0,1198613.0,13647,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438228,174278.00
02/06/2019 02:30,2,0.000,ALERT,212.38,301.77,60.028,1549438204,"201051344000651","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13634,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438230,174279.00
02/06/2019 02:30,2,0.000,ALERT,212.16,303.58,60.028,1549438204,"201051344000594","174011545737251",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37453,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438232,174280.00
02/06/2019 02:30,2,0.000,ALERT,212.61,303.28,60.022,1549438204,"201051344000469","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5719,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438234,174281.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.68,60.017,1549438204,"201051344000585","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438235,174282.00
02/06/2019 02:30,2,0.000,ALERT,213.06,302.98,60.054,1549438204,"201051344000853","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438237,174283.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.68,60.012,1549438204,"201051344001145","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13611,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438239,174284.00
02/06/2019 02:30,2,0.000,ALERT,212.38,302.37,60.001,1549438204,"201051344000438","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1199996.9,1199996.9,13647,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438241,174285.00
02/06/2019 02:30,2,0.000,ALERT,211.93,302.07,60.006,1549438204,"201051344001135","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13617,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438243,174286.00
02/06/2019 02:30,2,0.000,ALERT,212.16,302.98,60.054,1549438204,"201051344000983","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5627,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438244,174287.00
02/06/2019 02:30,2,0.000,ALERT,212.38,301.77,60.001,1549438204,"201051344001203","174011545737251",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13648,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438246,174288.00
02/06/2019 02:30,2,0.000,ALERT,212.38,302.68,60.001,1549438204,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13570,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438248,174289.00
02/06/2019 02:30,2,0.000,ALERT,211.93,302.07,60.001,1549438204,"201051344000646","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13617,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438250,174290.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.07,59.975,1549438204,"201051344000867","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37499,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438252,174291.00
02/06/2019 02:30,2,0.000,ALERT,213.06,302.98,60.006,1549438204,"201051344000633","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37560,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438254,174292.00
02/06/2019 02:30,2,0.000,ALERT,211.93,302.07,59.996,1549438204,"201051344000955","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1205231.6,1205231.6,13649,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438255,174293.00
02/06/2019 02:30,2,0.000,ALERT,212.38,302.07,60.006,1549438204,"201051344000648","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37363,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549438257,174294.00
02/06/2019 02:30,2,0.000,ALERT,212.61,302.98,60.012,1549438204,"201051344000645","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1199927.3,1199927.3,37337,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438259,174295.00
02/06/2019 02:30,2,0.000,ALERT,212.38,303.58,60.006,1549438204,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5543,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549438261,174296.00
02/06/2019 02:30,2,0.000,ALERT,212.83,302.68,60.001,1549438204,"179051228000119","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,4109.1,4109.1,5607,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549438263,174297.00
02/06/2019 02:45,2,0.000,ALERT,212.38,303.88,60.006,1549439104,"201051344000579","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5728,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439106,174298.00
02/06/2019 02:45,2,0.000,ALERT,212.16,302.07,59.964,1549439104,"201051344001025","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13653,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439108,174299.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.68,60.038,1549439104,"201051344001093","174011545737251",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13637,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439110,174300.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.98,60.001,1549439104,"201051344000458","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5675,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439111,174301.00
02/06/2019 02:45,2,0.000,ALERT,212.16,302.98,60.006,1549439104,"201051344000890","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13622,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439113,174302.00
02/06/2019 02:45,2,0.000,ALERT,212.16,302.98,60.001,1549439104,"201051344000988","174011545737251",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,937970.4,937970.4,5789,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439115,174303.00
02/06/2019 02:45,2,0.000,ALERT,212.83,303.58,60.001,1549439104,"201051344000582","174011545737251",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439117,174304.00
02/06/2019 02:45,2,0.000,ALERT,212.16,303.58,60.001,1549439104,"201051344000868","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37473,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439119,174305.00
02/06/2019 02:45,2,0.000,ALERT,212.83,303.58,60.001,1549439104,"201051344000576","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9809,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439121,174306.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.68,59.996,1549439104,"201051344001158","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5767,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439122,174307.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.07,60.001,1549439104,"201051344000917","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13540,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439124,174308.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.07,60.038,1549439104,"201051344000417","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,969223.6,969223.6,13673,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439126,174309.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.37,59.996,1549439104,"201051344000685","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1198613.0,1198613.0,13649,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439128,174310.00
02/06/2019 02:45,2,0.000,ALERT,212.38,301.77,60.006,1549439104,"201051344000651","174011545737251",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13636,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439130,174311.00
02/06/2019 02:45,2,0.000,ALERT,211.93,303.28,60.001,1549439104,"201051344000594","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37455,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439131,174312.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.98,60.017,1549439104,"201051344000469","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5721,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439133,174313.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.68,60.006,1549439104,"201051344000585","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13692,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439135,174314.00
02/06/2019 02:45,2,0.000,ALERT,212.83,302.68,60.012,1549439104,"201051344000853","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5624,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439137,174315.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.98,60.028,1549439104,"201051344001145","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13613,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439139,174316.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.37,60.006,1549439104,"201051344000438","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13649,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439141,174317.00
02/06/2019 02:45,2,0.000,ALERT,212.16,302.68,60.012,1549439104,"201051344001135","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13619,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439142,174318.00
02/06/2019 02:45,2,0.000,ALERT,212.38,303.28,60.022,1549439104,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5629,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439144,174319.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.07,60.012,1549439104,"201051344001203","174011545737251",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13650,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439146,174320.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.68,60.028,1549439104,"201051344001230","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13572,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439148,174321.00
02/06/2019 02:45,2,0.000,ALERT,212.16,302.68,60.038,1549439104,"201051344000646","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13619,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439150,174322.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.37,60.017,1549439104,"201051344000867","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37501,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439152,174323.00
02/06/2019 02:45,2,0.000,ALERT,213.06,302.98,60.028,1549439104,"201051344000633","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37562,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439154,174324.00
02/06/2019 02:45,2,0.000,ALERT,211.93,302.37,60.054,1549439104,"201051344000955","174011545737251",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439155,174325.00
02/06/2019 02:45,2,0.000,ALERT,212.38,302.37,59.985,1549439104,"201051344000648","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37365,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439157,174326.00
02/06/2019 02:45,2,0.000,ALERT,212.83,302.98,60.017,1549439104,"201051344000645","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37339,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549439159,174327.00
02/06/2019 02:45,2,0.000,ALERT,212.38,303.58,60.017,1549439104,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5545,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549439161,174328.00
02/06/2019 02:45,2,0.000,ALERT,212.61,302.37,60.006,1549439104,"179051228000119","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,4109.1,4109.1,5609,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549439163,174329.00
02/06/2019 03:00,2,0.000,ALERT,212.38,303.28,59.990,1549440004,"201051344000579","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5730,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440006,174330.00
02/06/2019 03:00,2,0.000,ALERT,212.16,302.37,60.006,1549440004,"201051344001025","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13655,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440008,174331.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.68,60.017,1549440004,"201051344001093","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13639,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440010,174332.00
02/06/2019 03:00,2,0.000,ALERT,212.16,302.68,60.006,1549440004,"201051344000458","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5677,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440012,174333.00
02/06/2019 03:00,2,0.000,ALERT,212.38,303.28,60.012,1549440004,"201051344000890","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13624,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440014,174334.00
02/06/2019 03:00,2,0.000,ALERT,212.16,302.07,59.990,1549440004,"201051344000988","174011545737251",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,937970.4,937970.4,5791,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440015,174335.00
02/06/2019 03:00,2,0.000,ALERT,212.83,303.88,60.006,1549440004,"201051344000582","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1177485.5,1177485.5,13590,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440017,174336.00
02/06/2019 03:00,2,0.000,ALERT,212.16,302.98,60.028,1549440004,"201051344000868","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37475,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440019,174337.00
02/06/2019 03:00,2,0.000,ALERT,212.83,303.28,60.006,1549440004,"201051344000576","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9811,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440021,174338.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.37,60.006,1549440004,"201051344001158","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5769,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440023,174339.00
02/06/2019 03:00,2,0.000,ALERT,212.61,302.37,60.006,1549440004,"201051344000917","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13542,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440025,174340.00
02/06/2019 03:00,2,0.000,ALERT,212.61,302.07,60.006,1549440004,"201051344000417","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,969223.6,969223.6,13675,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440026,174341.00
02/06/2019 03:00,2,0.000,ALERT,212.61,302.68,60.006,1549440004,"201051344000685","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1198613.0,1198613.0,13651,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440028,174342.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.07,60.006,1549440004,"201051344000651","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13638,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440030,174343.00
02/06/2019 03:00,2,0.000,ALERT,211.93,302.98,60.022,1549440004,"201051344000594","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37457,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440032,174344.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.68,60.006,1549440004,"201051344000469","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5723,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440034,174345.00
02/06/2019 03:00,2,0.000,ALERT,212.61,303.28,60.012,1549440004,"201051344000585","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13694,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440036,174346.00
02/06/2019 03:00,2,0.000,ALERT,212.83,302.68,60.006,1549440004,"201051344000853","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5626,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440037,174347.00
02/06/2019 03:00,2,0.000,ALERT,212.61,302.98,60.001,1549440004,"201051344001145","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13615,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440039,174348.00
02/06/2019 03:00,2,0.000,ALERT,212.61,302.98,60.054,1549440004,"201051344000438","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13651,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440041,174349.00
02/06/2019 03:00,2,0.000,ALERT,212.16,303.28,60.022,1549440004,"201051344001135","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13621,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440043,174350.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.98,60.022,1549440004,"201051344000983","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5631,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440045,174351.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.68,60.022,1549440004,"201051344001203","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1197097.8,1197097.8,13652,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440047,174352.00
02/06/2019 03:00,2,0.000,ALERT,212.38,303.58,60.022,1549440004,"201051344001230","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13574,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440049,174353.00
02/06/2019 03:00,2,0.000,ALERT,212.16,303.28,60.017,1549440004,"201051344000646","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13621,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440050,174354.00
02/06/2019 03:00,2,0.000,ALERT,212.83,302.37,59.996,1549440004,"201051344000867","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37503,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440052,174355.00
02/06/2019 03:00,2,0.000,ALERT,213.06,302.98,60.028,1549440004,"201051344000633","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37564,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440054,174356.00
02/06/2019 03:00,2,0.000,ALERT,212.16,302.98,60.012,1549440004,"201051344000955","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13653,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440056,174357.00
02/06/2019 03:00,2,0.000,ALERT,212.38,302.37,60.017,1549440004,"201051344000648","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37367,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440058,174358.00
02/06/2019 03:00,2,0.000,ALERT,212.83,302.98,60.065,1549440004,"201051344000645","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1199927.3,1199927.3,37341,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440059,174359.00
02/06/2019 03:00,2,0.000,ALERT,212.38,303.58,60.022,1549440004,"201051344000569","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5547,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440061,174360.00
02/06/2019 03:00,2,0.000,ALERT,212.83,302.68,60.017,1549440004,"179051228000119","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,4109.1,4109.1,5611,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549440063,174361.00
02/06/2019 03:15,2,0.000,ALERT,212.38,303.58,60.022,1549440904,"201051344000579","174011545737251",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5732,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440906,174362.00
02/06/2019 03:15,2,0.000,ALERT,211.93,301.77,60.022,1549440904,"201051344001025","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13657,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440908,174363.00
02/06/2019 03:15,2,0.000,ALERT,212.16,302.68,60.017,1549440904,"201051344001093","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13641,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440910,174364.00
02/06/2019 03:15,2,0.000,ALERT,212.16,302.98,60.017,1549440904,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440912,174365.00
02/06/2019 03:15,2,0.000,ALERT,212.16,302.98,60.017,1549440904,"201051344000890","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13626,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440914,174366.00
02/06/2019 03:15,2,0.000,ALERT,212.16,302.98,60.017,1549440904,"201051344000988","174011545737251",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,5793,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440915,174367.00
02/06/2019 03:15,2,0.000,ALERT,212.83,303.58,60.012,1549440904,"201051344000582","174011545737251",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440917,174368.00
02/06/2019 03:15,2,0.000,ALERT,212.38,303.88,60.006,1549440904,"201051344000868","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37477,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440919,174369.00
02/06/2019 03:15,2,0.000,ALERT,213.06,304.18,59.990,1549440904,"201051344000576","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9813,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440921,174370.00
02/06/2019 03:15,2,0.000,ALERT,212.38,303.28,60.012,1549440904,"201051344001158","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5771,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440923,174371.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.37,60.012,1549440904,"201051344000917","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13544,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440924,174372.00
02/06/2019 03:15,2,0.000,ALERT,212.61,302.37,60.017,1549440904,"201051344000417","174011545737251",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,969223.6,969223.6,13677,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440926,174373.00
02/06/2019 03:15,2,0.000,ALERT,212.61,302.68,60.006,1549440904,"201051344000685","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13653,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440928,174374.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.07,60.006,1549440904,"201051344000651","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1192342.4,1192342.4,13640,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440930,174375.00
02/06/2019 03:15,2,0.000,ALERT,211.93,303.58,59.975,1549440904,"201051344000594","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37459,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440932,174376.00
02/06/2019 03:15,2,0.000,ALERT,212.38,303.28,60.001,1549440904,"201051344000469","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5725,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440934,174377.00
