ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 03:15,2,0.000,ALERT,212.38,302.98,60.001,1549440904,"201051344000585","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13696,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440935,174378.00
02/06/2019 03:15,2,0.000,ALERT,212.83,302.98,59.996,1549440904,"201051344000853","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5628,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440937,174379.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.68,60.028,1549440904,"201051344001145","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13617,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440939,174380.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.68,60.006,1549440904,"201051344000438","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1199996.9,1199996.9,13653,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440941,174381.00
02/06/2019 03:15,2,0.000,ALERT,211.93,302.37,60.012,1549440904,"201051344001135","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1188148.1,1188148.1,13623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440943,174382.00
02/06/2019 03:15,2,0.000,ALERT,212.16,303.28,59.980,1549440904,"201051344000983","174011545737251",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5633,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440944,174383.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.07,60.022,1549440904,"201051344001203","174011545737251",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13654,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440946,174384.00
02/06/2019 03:15,2,0.000,ALERT,212.16,302.68,60.022,1549440904,"201051344001230","174011545737251",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,1191612.5,1191612.5,13576,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440948,174385.00
02/06/2019 03:15,2,0.000,ALERT,211.93,302.37,60.001,1549440904,"201051344000646","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1186172.2,1186172.2,13623,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440950,174386.00
02/06/2019 03:15,2,0.000,ALERT,212.61,302.37,60.022,1549440904,"201051344000867","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37505,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440952,174387.00
02/06/2019 03:15,2,0.000,ALERT,213.06,302.98,60.022,1549440904,"201051344000633","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440954,174388.00
02/06/2019 03:15,2,0.000,ALERT,211.70,302.68,60.022,1549440904,"201051344000955","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1205231.6,1205231.6,13655,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549440955,174389.00
02/06/2019 03:15,2,0.000,ALERT,212.38,302.37,60.012,1549440904,"201051344000648","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37369,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440957,174390.00
02/06/2019 03:15,2,0.000,ALERT,212.83,303.28,60.006,1549440904,"201051344000645","174011545737251",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440959,174391.00
02/06/2019 03:15,2,0.000,ALERT,212.38,303.88,60.012,1549440904,"201051344000569","174011545737251",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,1217369.4,1217369.4,5549,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549440961,174392.00
02/06/2019 03:15,2,0.000,ALERT,212.83,302.98,60.006,1549440904,"179051228000119","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,4109.1,4109.1,5613,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549440963,174393.00
02/06/2019 03:30,2,0.000,ALERT,212.61,303.88,60.033,1549441804,"201051344000579","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5734,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441806,174394.00
02/06/2019 03:30,2,0.000,ALERT,212.16,302.37,60.028,1549441804,"201051344001025","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1201126.5,1201126.5,13659,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441808,174395.00
02/06/2019 03:30,2,0.000,ALERT,212.16,302.68,60.038,1549441804,"201051344001093","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13643,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441810,174396.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.28,60.001,1549441804,"201051344000458","174011545737251",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5681,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441812,174397.00
02/06/2019 03:30,2,0.000,ALERT,212.16,302.98,60.043,1549441804,"201051344000890","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13628,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441813,174398.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.28,60.049,1549441804,"201051344000988","174011545737251",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,937970.4,937970.4,5795,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441815,174399.00
02/06/2019 03:30,2,0.000,ALERT,212.83,303.88,60.038,1549441804,"201051344000582","174011545737251",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,1177485.5,1177485.5,13594,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441817,174400.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.88,60.049,1549441804,"201051344000868","174011545737251",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37479,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441819,174401.00
02/06/2019 03:30,2,0.000,ALERT,213.06,304.18,60.012,1549441804,"201051344000576","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9815,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441821,174402.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.28,60.043,1549441804,"201051344001158","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5773,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441823,174403.00
02/06/2019 03:30,2,0.000,ALERT,212.38,302.37,60.043,1549441804,"201051344000917","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13546,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441825,174404.00
02/06/2019 03:30,2,0.000,ALERT,212.61,302.68,59.990,1549441804,"201051344000417","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,969223.6,969223.6,13679,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441827,174405.00
02/06/2019 03:30,2,0.000,ALERT,212.61,302.68,60.070,1549441804,"201051344000685","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13655,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441828,174406.00
02/06/2019 03:30,2,0.000,ALERT,212.38,302.37,60.043,1549441804,"201051344000651","174011545737251",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,1192342.4,1192342.4,13642,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441830,174407.00
02/06/2019 03:30,2,0.000,ALERT,212.16,303.88,60.001,1549441804,"201051344000594","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441832,174408.00
02/06/2019 03:30,2,0.000,ALERT,212.61,303.58,60.017,1549441804,"201051344000469","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5727,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441834,174409.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.28,60.043,1549441804,"201051344000585","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13698,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441836,174410.00
02/06/2019 03:30,2,0.000,ALERT,212.61,302.98,60.038,1549441804,"201051344000853","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5630,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441837,174411.00
02/06/2019 03:30,2,0.000,ALERT,212.61,303.28,60.033,1549441804,"201051344001145","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13619,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441839,174412.00
02/06/2019 03:30,2,0.000,ALERT,212.38,302.98,60.028,1549441804,"201051344000438","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1199996.9,1199996.9,13655,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441841,174413.00
02/06/2019 03:30,2,0.000,ALERT,212.16,303.28,60.022,1549441804,"201051344001135","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13625,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441843,174414.00
02/06/2019 03:30,2,0.000,ALERT,212.38,303.88,60.022,1549441804,"201051344000983","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1207124.5,1207124.5,5635,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441845,174415.00
02/06/2019 03:30,2,0.000,ALERT,212.38,302.68,60.033,1549441804,"201051344001203","174011545737251",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13656,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441846,174416.00
02/06/2019 03:30,2,0.000,ALERT,212.16,303.28,60.028,1549441804,"201051344001230","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13578,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441848,174417.00
02/06/2019 03:30,2,0.000,ALERT,211.93,302.98,60.022,1549441804,"201051344000646","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13625,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441850,174418.00
02/06/2019 03:30,2,0.000,ALERT,212.61,302.37,60.028,1549441804,"201051344000867","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37507,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441852,174419.00
02/06/2019 03:30,2,0.000,ALERT,213.06,303.28,60.028,1549441804,"201051344000633","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37568,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441854,174420.00
02/06/2019 03:30,2,0.000,ALERT,211.93,302.98,60.038,1549441804,"201051344000955","174011545737251",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,1205231.6,1205231.6,13657,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549441856,174421.00
02/06/2019 03:30,2,0.000,ALERT,212.38,302.68,60.028,1549441804,"201051344000648","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37371,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441857,174422.00
02/06/2019 03:30,2,0.000,ALERT,212.83,303.58,60.028,1549441804,"201051344000645","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37345,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441859,174423.00
02/06/2019 03:30,2,0.000,ALERT,212.38,304.18,60.012,1549441804,"201051344000569","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1217369.4,1217369.4,5551,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549441861,174424.00
02/06/2019 03:30,2,0.000,ALERT,213.06,302.98,60.017,1549441804,"179051228000119","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,4109.1,4109.1,5615,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549441863,174425.00
02/06/2019 03:45,2,0.000,ALERT,212.38,304.18,60.022,1549442704,"201051344000579","174011545737251",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5736,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442706,174426.00
02/06/2019 03:45,2,0.000,ALERT,212.16,302.37,60.006,1549442704,"201051344001025","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13661,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442708,174427.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.98,60.033,1549442704,"201051344001093","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13645,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549442710,174428.00
02/06/2019 03:45,2,0.000,ALERT,212.38,303.58,60.017,1549442704,"201051344000458","174011545737251",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,1202864.4,1202864.4,5683,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442711,174429.00
02/06/2019 03:45,2,0.000,ALERT,212.16,303.28,60.028,1549442704,"201051344000890","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1197606.0,1197606.0,13630,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442713,174430.00
02/06/2019 03:45,2,0.000,ALERT,212.16,303.28,60.043,1549442704,"201051344000988","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,937970.4,937970.4,5797,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442715,174431.00
02/06/2019 03:45,2,0.000,ALERT,212.83,303.88,60.012,1549442704,"201051344000582","174011545737251",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13596,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442717,174432.00
02/06/2019 03:45,2,0.000,ALERT,212.38,303.88,60.017,1549442704,"201051344000868","174011545737251",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,1189467.8,1189467.8,37481,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442719,174433.00
02/06/2019 03:45,2,0.000,ALERT,212.83,303.88,60.017,1549442704,"201051344000576","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1203560.2,1203560.2,9817,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442720,174434.00
02/06/2019 03:45,2,0.000,ALERT,212.61,303.28,60.017,1549442704,"201051344001158","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5775,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442722,174435.00
02/06/2019 03:45,2,0.000,ALERT,212.61,302.68,60.017,1549442704,"201051344000917","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13548,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549442724,174436.00
02/06/2019 03:45,2,0.000,ALERT,212.61,302.37,60.017,1549442704,"201051344000417","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,969223.6,969223.6,13681,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442726,174437.00
02/06/2019 03:45,2,0.000,ALERT,212.61,302.68,60.017,1549442704,"201051344000685","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13657,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442728,174438.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.07,59.985,1549442704,"201051344000651","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1192342.4,1192342.4,13644,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442730,174439.00
02/06/2019 03:45,2,0.000,ALERT,211.93,303.58,60.017,1549442704,"201051344000594","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37463,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442731,174440.00
02/06/2019 03:45,2,0.000,ALERT,212.61,303.28,60.012,1549442704,"201051344000469","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5729,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442733,174441.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.68,60.038,1549442704,"201051344000585","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13700,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549442735,174442.00
02/06/2019 03:45,2,0.000,ALERT,213.06,303.28,60.049,1549442704,"201051344000853","174011545737251",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,1207634.2,1207634.2,5632,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442737,174443.00
02/06/2019 03:45,2,0.000,ALERT,212.61,302.68,59.985,1549442704,"201051344001145","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13621,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442739,174444.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.37,60.017,1549442704,"201051344000438","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1199996.9,1199996.9,13657,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442741,174445.00
02/06/2019 03:45,2,0.000,ALERT,211.93,302.68,60.006,1549442704,"201051344001135","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13627,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442742,174446.00
02/06/2019 03:45,2,0.000,ALERT,212.16,303.28,60.006,1549442704,"201051344000983","174011545737251",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,1207124.5,1207124.5,5637,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442744,174447.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.07,60.006,1549442704,"201051344001203","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13658,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442746,174448.00
02/06/2019 03:45,2,0.000,ALERT,212.16,302.68,60.012,1549442704,"201051344001230","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1191612.5,1191612.5,13580,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442748,174449.00
02/06/2019 03:45,2,0.000,ALERT,211.93,302.68,59.980,1549442704,"201051344000646","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13627,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442750,174450.00
02/06/2019 03:45,2,0.000,ALERT,212.61,302.37,60.001,1549442704,"201051344000867","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442751,174451.00
02/06/2019 03:45,2,0.000,ALERT,213.06,302.98,60.001,1549442704,"201051344000633","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37570,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442753,174452.00
02/06/2019 03:45,2,0.000,ALERT,211.93,302.68,59.990,1549442704,"201051344000955","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13659,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442755,174453.00
02/06/2019 03:45,2,0.000,ALERT,212.38,302.37,60.001,1549442704,"201051344000648","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37373,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549442757,174454.00
02/06/2019 03:45,2,0.000,ALERT,212.83,302.98,59.996,1549442704,"201051344000645","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37347,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549442759,174455.00
02/06/2019 03:45,2,0.000,ALERT,212.38,303.88,60.006,1549442704,"201051344000569","174011545737251",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,1217369.4,1217369.4,5553,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549442760,174456.00
02/06/2019 03:45,2,0.000,ALERT,212.83,302.98,60.006,1549442704,"179051228000119","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,4109.1,4109.1,5617,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549442762,174457.00
02/06/2019 04:00,2,0.000,ALERT,212.61,304.48,60.038,1549443604,"201051344000579","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1216463.8,1216463.8,5738,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443606,174458.00
02/06/2019 04:00,2,0.000,ALERT,212.16,302.37,60.017,1549443604,"201051344001025","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1201126.5,1201126.5,13663,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443608,174459.00
02/06/2019 04:00,2,0.000,ALERT,212.38,302.98,60.028,1549443604,"201051344001093","174011545737251",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13647,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443610,174460.00
02/06/2019 04:00,2,0.000,ALERT,212.38,303.58,60.049,1549443604,"201051344000458","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1202864.4,1202864.4,5685,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443611,174461.00
02/06/2019 04:00,2,0.000,ALERT,212.38,303.28,60.038,1549443604,"201051344000890","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1197606.0,1197606.0,13632,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443613,174462.00
02/06/2019 04:00,2,0.000,ALERT,212.38,303.28,60.038,1549443604,"201051344000988","174011545737251",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,937970.4,937970.4,5799,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443615,174463.00
02/06/2019 04:00,2,0.000,ALERT,213.06,304.18,60.043,1549443604,"201051344000582","174011545737251",0.00,-6.00,0,302.07,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13598,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443617,174464.00
02/06/2019 04:00,2,0.000,ALERT,212.61,304.18,60.033,1549443604,"201051344000868","174011545737251",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,1189467.8,1189467.8,37483,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443619,174465.00
02/06/2019 04:00,2,0.000,ALERT,213.06,304.48,60.012,1549443604,"201051344000576","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9819,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443620,174466.00
02/06/2019 04:00,2,0.000,ALERT,212.83,303.58,60.043,1549443604,"201051344001158","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5777,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443622,174467.00
02/06/2019 04:00,2,0.000,ALERT,212.61,302.68,60.049,1549443604,"201051344000917","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1194410.0,1194410.0,13550,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443624,174468.00
02/06/2019 04:00,2,0.000,ALERT,212.83,302.68,60.033,1549443604,"201051344000417","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,969223.6,969223.6,13683,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443626,174469.00
02/06/2019 04:00,2,0.000,ALERT,212.83,302.98,60.038,1549443604,"201051344000685","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1198613.0,1198613.0,13659,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443628,174470.00
02/06/2019 04:00,2,0.000,ALERT,212.61,302.07,60.022,1549443604,"201051344000651","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1192342.4,1192342.4,13646,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443629,174471.00
02/06/2019 04:00,2,0.000,ALERT,212.16,304.18,60.038,1549443604,"201051344000594","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37465,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443631,174472.00
02/06/2019 04:00,2,0.000,ALERT,212.61,303.88,60.033,1549443604,"201051344000469","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5731,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443633,174473.00
02/06/2019 04:00,2,0.000,ALERT,212.61,303.28,60.033,1549443604,"201051344000585","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13702,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443635,174474.00
02/06/2019 04:00,2,0.000,ALERT,213.29,303.58,60.033,1549443604,"201051344000853","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443637,174475.00
02/06/2019 04:00,2,0.000,ALERT,212.83,303.28,60.033,1549443604,"201051344001145","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13623,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443639,174476.00
02/06/2019 04:00,2,0.000,ALERT,212.61,302.98,60.038,1549443604,"201051344000438","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13659,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443641,174477.00
02/06/2019 04:00,2,0.000,ALERT,212.16,303.28,60.038,1549443604,"201051344001135","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13629,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443642,174478.00
02/06/2019 04:00,2,0.000,ALERT,212.61,303.88,60.033,1549443604,"201051344000983","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1207124.5,1207124.5,5639,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443644,174479.00
02/06/2019 04:00,2,0.000,ALERT,212.61,302.68,60.033,1549443604,"201051344001203","174011545737251",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13660,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443646,174480.00
02/06/2019 04:00,2,0.000,ALERT,212.61,303.58,60.022,1549443604,"201051344001230","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1191612.5,1191612.5,13582,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443648,174481.00
02/06/2019 04:00,2,0.000,ALERT,212.16,302.98,60.022,1549443604,"201051344000646","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13629,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443650,174482.00
02/06/2019 04:00,2,0.000,ALERT,212.83,302.98,60.033,1549443604,"201051344000867","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1188160.6,1188160.6,37511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443652,174483.00
02/06/2019 04:00,2,0.000,ALERT,213.29,303.58,60.033,1549443604,"201051344000633","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37572,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443654,174484.00
02/06/2019 04:00,2,0.000,ALERT,211.93,302.98,60.017,1549443604,"201051344000955","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13661,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443655,174485.00
02/06/2019 04:00,2,0.000,ALERT,212.61,302.98,60.017,1549443604,"201051344000648","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1195660.4,1195660.4,37375,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443657,174486.00
02/06/2019 04:00,2,0.000,ALERT,213.06,303.58,60.022,1549443604,"201051344000645","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1199927.3,1199927.3,37349,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549443659,174487.00
02/06/2019 04:00,2,0.000,ALERT,212.61,304.48,60.028,1549443604,"201051344000569","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1217369.4,1217369.4,5555,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549443661,174488.00
02/06/2019 04:00,2,0.000,ALERT,213.06,303.58,59.985,1549443604,"179051228000119","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,4109.1,4109.1,5619,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549443663,174489.00
02/06/2019 04:15,2,0.000,ALERT,212.83,304.78,59.996,1549444504,"201051344000579","174011545737251",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,1216463.8,1216463.8,5740,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444506,174490.00
02/06/2019 04:15,2,0.000,ALERT,212.38,302.37,59.990,1549444504,"201051344001025","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13665,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444507,174491.00
02/06/2019 04:15,2,0.000,ALERT,212.38,302.98,59.980,1549444504,"201051344001093","174011545737251",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13649,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444509,174492.00
02/06/2019 04:15,2,0.000,ALERT,212.61,304.18,59.985,1549444504,"201051344000458","174011545737251",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,1202864.4,1202864.4,5687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444511,174493.00
02/06/2019 04:15,2,0.000,ALERT,212.38,303.28,59.985,1549444504,"201051344000890","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1197606.0,1197606.0,13634,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444513,174494.00
02/06/2019 04:15,2,0.000,ALERT,212.38,303.58,59.959,1549444504,"201051344000988","174011545737251",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,937970.4,937970.4,5801,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444515,174495.00
02/06/2019 04:15,2,0.000,ALERT,212.83,303.88,59.996,1549444504,"201051344000582","174011545737251",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13600,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444517,174496.00
02/06/2019 04:15,2,0.000,ALERT,212.61,304.48,59.985,1549444504,"201051344000868","174011545737251",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,1189467.8,1189467.8,37485,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444518,174497.00
02/06/2019 04:15,2,0.000,ALERT,213.06,304.48,59.980,1549444504,"201051344000576","174011545737251",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,1203560.2,1203560.2,9821,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444520,174498.00
02/06/2019 04:15,2,0.000,ALERT,212.83,303.88,59.990,1549444504,"201051344001158","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5779,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444522,174499.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.68,59.996,1549444504,"201051344000917","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1194410.0,1194410.0,13552,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444524,174500.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.68,59.985,1549444504,"201051344000417","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,969223.6,969223.6,13685,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444526,174501.00
02/06/2019 04:15,2,0.000,ALERT,212.83,302.98,60.012,1549444504,"201051344000685","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13661,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444527,174502.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.07,59.948,1549444504,"201051344000651","174011545737251",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,1192342.4,1192342.4,13648,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444529,174503.00
02/06/2019 04:15,2,0.000,ALERT,212.38,304.48,59.985,1549444504,"201051344000594","174011545737251",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,1207156.1,1207156.1,37467,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444531,174504.00
02/06/2019 04:15,2,0.000,ALERT,212.83,303.88,59.990,1549444504,"201051344000469","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5733,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444533,174505.00
02/06/2019 04:15,2,0.000,ALERT,212.61,303.28,59.943,1549444504,"201051344000585","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444535,174506.00
02/06/2019 04:15,2,0.000,ALERT,213.29,303.88,59.990,1549444504,"201051344000853","174011545737251",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,1207634.2,1207634.2,5636,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444537,174507.00
02/06/2019 04:15,2,0.000,ALERT,212.83,303.28,59.943,1549444504,"201051344001145","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13625,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444539,174508.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.98,59.990,1549444504,"201051344000438","174011545737251",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13661,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444540,174509.00
02/06/2019 04:15,2,0.000,ALERT,211.93,302.98,59.990,1549444504,"201051344001135","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1188148.1,1188148.1,13631,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444542,174510.00
02/06/2019 04:15,2,0.000,ALERT,212.61,303.88,59.990,1549444504,"201051344000983","174011545737251",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,1207124.5,1207124.5,5641,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444544,174511.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.37,59.990,1549444504,"201051344001203","174011545737251",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,1197097.8,1197097.8,13662,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444546,174512.00
02/06/2019 04:15,2,0.000,ALERT,212.38,303.28,59.985,1549444504,"201051344001230","174011545737251",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,1191612.5,1191612.5,13584,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444548,174513.00
02/06/2019 04:15,2,0.000,ALERT,212.16,302.98,59.985,1549444504,"201051344000646","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13631,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444549,174514.00
02/06/2019 04:15,2,0.000,ALERT,212.83,303.28,60.022,1549444504,"201051344000867","174011545737251",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37513,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444551,174515.00
02/06/2019 04:15,2,0.000,ALERT,213.29,303.58,59.996,1549444504,"201051344000633","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1187101.9,1187101.9,37574,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444553,174516.00
02/06/2019 04:15,2,0.000,ALERT,211.93,302.98,59.996,1549444504,"201051344000955","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1205231.6,1205231.6,13663,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444555,174517.00
02/06/2019 04:15,2,0.000,ALERT,212.61,302.98,60.001,1549444504,"201051344000648","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37377,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444557,174518.00
02/06/2019 04:15,2,0.000,ALERT,213.06,303.88,59.985,1549444504,"201051344000645","174011545737251",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37351,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549444559,174519.00
02/06/2019 04:15,2,0.000,ALERT,212.61,304.18,59.985,1549444504,"201051344000569","174011545737251",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,1217369.4,1217369.4,5557,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549444560,174520.00
02/06/2019 04:15,2,0.000,ALERT,213.06,303.58,59.985,1549444504,"179051228000119","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,4109.1,4109.1,5621,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549444562,174521.00
