ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 04:30,2,0.000,ALERT,212.38,303.58,59.980,1549445404,"201051344000579","174011545737251",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5742,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445406,174522.00
02/06/2019 04:30,2,0.000,ALERT,211.93,301.17,60.006,1549445404,"201051344001025","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1201126.5,1201126.5,13667,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445408,174523.00
02/06/2019 04:30,2,0.000,ALERT,211.93,302.07,60.017,1549445404,"201051344001093","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1193538.6,1193538.6,13651,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445410,174524.00
02/06/2019 04:30,2,0.000,ALERT,212.38,302.98,60.012,1549445404,"201051344000458","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1202864.4,1202864.4,5689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445411,174525.00
02/06/2019 04:30,2,0.000,ALERT,211.93,302.37,60.059,1549445404,"201051344000890","174011545737251",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,1197606.0,1197606.0,13636,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445413,174526.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.68,60.022,1549445404,"201051344000988","174011545737251",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,937970.4,937970.4,5803,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445415,174527.00
02/06/2019 04:30,2,0.000,ALERT,212.61,303.28,60.070,1549445404,"201051344000582","174011545737251",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,1177485.5,1177485.5,13602,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445417,174528.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.98,60.033,1549445404,"201051344000868","174011545737251",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37487,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445419,174529.00
02/06/2019 04:30,2,0.000,ALERT,212.61,302.98,60.001,1549445404,"201051344000576","174011545737251",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,1203560.2,1203560.2,9823,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445421,174530.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.68,60.028,1549445404,"201051344001158","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5781,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445422,174531.00
02/06/2019 04:30,2,0.000,ALERT,212.16,301.77,60.038,1549445404,"201051344000917","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1194410.0,1194410.0,13554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445424,174532.00
02/06/2019 04:30,2,0.000,ALERT,212.16,301.77,60.043,1549445404,"201051344000417","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,969223.6,969223.6,13687,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445426,174533.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.07,60.075,1549445404,"201051344000685","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13663,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445428,174534.00
02/06/2019 04:30,2,0.000,ALERT,211.93,301.47,60.038,1549445404,"201051344000651","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1192342.4,1192342.4,13650,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445430,174535.00
02/06/2019 04:30,2,0.000,ALERT,211.70,303.28,60.038,1549445404,"201051344000594","174011545737251",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37469,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445432,174536.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.68,60.081,1549445404,"201051344000469","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1191505.4,1191505.4,5735,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445434,174537.00
02/06/2019 04:30,2,0.000,ALERT,211.93,302.37,60.043,1549445404,"201051344000585","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1206997.5,1206997.5,13706,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445435,174538.00
02/06/2019 04:30,2,0.000,ALERT,212.61,302.68,60.033,1549445404,"201051344000853","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1207634.2,1207634.2,5638,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445437,174539.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.37,60.012,1549445404,"201051344001145","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1206059.3,1206059.3,13627,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445439,174540.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.07,60.038,1549445404,"201051344000438","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1199996.9,1199996.9,13663,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445441,174541.00
02/06/2019 04:30,2,0.000,ALERT,211.48,302.07,60.033,1549445404,"201051344001135","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445443,174542.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.68,60.028,1549445404,"201051344000983","174011545737251",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,1207124.5,1207124.5,5643,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445444,174543.00
02/06/2019 04:30,2,0.000,ALERT,211.93,301.77,60.043,1549445404,"201051344001203","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13664,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445446,174544.00
02/06/2019 04:30,2,0.000,ALERT,211.93,302.37,60.028,1549445404,"201051344001230","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1191612.5,1191612.5,13586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445448,174545.00
02/06/2019 04:30,2,0.000,ALERT,211.70,302.07,60.038,1549445404,"201051344000646","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13633,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445450,174546.00
02/06/2019 04:30,2,0.000,ALERT,212.38,302.07,60.006,1549445404,"201051344000867","174011545737251",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,1188160.6,1188160.6,37515,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445452,174547.00
02/06/2019 04:30,2,0.000,ALERT,212.83,302.68,60.033,1549445404,"201051344000633","174011545737251",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445453,174548.00
02/06/2019 04:30,2,0.000,ALERT,211.48,302.37,60.049,1549445404,"201051344000955","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13665,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445455,174549.00
02/06/2019 04:30,2,0.000,ALERT,212.16,302.07,60.043,1549445404,"201051344000648","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1195660.4,1195660.4,37379,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445457,174550.00
02/06/2019 04:30,2,0.000,ALERT,212.61,302.68,60.054,1549445404,"201051344000645","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1199927.3,1199927.3,37353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549445459,174551.00
02/06/2019 04:30,2,0.000,ALERT,212.16,303.28,60.043,1549445404,"201051344000569","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1217369.4,1217369.4,5559,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549445461,174552.00
02/06/2019 04:30,2,0.000,ALERT,212.61,302.37,60.038,1549445404,"179051228000119","174011545737251",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,4109.1,4109.1,5623,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549445463,174553.00
02/06/2019 04:45,2,0.000,ALERT,212.16,303.28,60.022,1549446304,"201051344000579","174011545737251",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5744,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446306,174554.00
02/06/2019 04:45,2,0.000,ALERT,212.16,301.47,60.012,1549446304,"201051344001025","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1201126.5,1201126.5,13669,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446308,174555.00
02/06/2019 04:45,2,0.000,ALERT,212.16,302.37,59.969,1549446304,"201051344001093","174011545737251",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,1193538.6,1193538.6,13653,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446310,174556.00
02/06/2019 04:45,2,0.000,ALERT,211.93,302.98,60.001,1549446304,"201051344000458","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1202864.4,1202864.4,5691,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446312,174557.00
02/06/2019 04:45,2,0.000,ALERT,211.93,302.68,60.006,1549446304,"201051344000890","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13638,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446314,174558.00
02/06/2019 04:45,2,0.000,ALERT,211.93,302.68,60.012,1549446304,"201051344000988","174011545737251",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,937970.4,937970.4,5805,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446316,174559.00
02/06/2019 04:45,2,0.000,ALERT,212.61,303.28,59.964,1549446304,"201051344000582","174011545737251",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446317,174560.00
02/06/2019 04:45,2,0.000,ALERT,211.93,303.58,59.996,1549446304,"201051344000868","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37489,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446319,174561.00
02/06/2019 04:45,2,0.000,ALERT,212.61,303.58,59.985,1549446304,"201051344000576","174011545737251",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,1203560.2,1203560.2,9825,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446321,174562.00
02/06/2019 04:45,2,0.000,ALERT,212.38,302.98,60.043,1549446304,"201051344001158","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5783,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446323,174563.00
02/06/2019 04:45,2,0.000,ALERT,212.38,301.77,60.006,1549446304,"201051344000917","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1194410.0,1194410.0,13556,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446325,174564.00
02/06/2019 04:45,2,0.000,ALERT,212.38,301.77,59.985,1549446304,"201051344000417","174011545737251",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,969223.6,969223.6,13689,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446327,174565.00
02/06/2019 04:45,2,0.000,ALERT,212.16,301.77,60.006,1549446304,"201051344000685","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13665,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446328,174566.00
02/06/2019 04:45,2,0.000,ALERT,212.38,301.47,59.975,1549446304,"201051344000651","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13652,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446330,174567.00
02/06/2019 04:45,2,0.000,ALERT,211.70,303.28,60.006,1549446304,"201051344000594","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37471,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446332,174568.00
02/06/2019 04:45,2,0.000,ALERT,212.16,302.68,60.001,1549446304,"201051344000469","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5737,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446334,174569.00
02/06/2019 04:45,2,0.000,ALERT,212.38,302.37,59.996,1549446304,"201051344000585","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1206997.5,1206997.5,13708,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446336,174570.00
02/06/2019 04:45,2,0.000,ALERT,212.61,302.68,60.001,1549446304,"201051344000853","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1207634.2,1207634.2,5640,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446338,174571.00
02/06/2019 04:45,2,0.000,ALERT,212.38,302.37,60.017,1549446304,"201051344001145","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13629,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446339,174572.00
02/06/2019 04:45,2,0.000,ALERT,212.16,302.07,60.006,1549446304,"201051344000438","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13665,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446341,174573.00
02/06/2019 04:45,2,0.000,ALERT,211.70,302.07,60.006,1549446304,"201051344001135","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1188148.1,1188148.1,13635,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446343,174574.00
02/06/2019 04:45,2,0.000,ALERT,211.93,302.68,60.038,1549446304,"201051344000983","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5645,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446345,174575.00
02/06/2019 04:45,2,0.000,ALERT,211.93,301.47,60.012,1549446304,"201051344001203","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1197097.8,1197097.8,13666,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446347,174576.00
02/06/2019 04:45,2,0.000,ALERT,211.93,302.37,60.022,1549446304,"201051344001230","174011545737251",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,1191612.5,1191612.5,13588,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446349,174577.00
02/06/2019 04:45,2,0.000,ALERT,211.70,302.07,60.006,1549446304,"201051344000646","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13635,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446350,174578.00
02/06/2019 04:45,2,0.000,ALERT,212.38,302.07,60.012,1549446304,"201051344000867","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37517,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446352,174579.00
02/06/2019 04:45,2,0.000,ALERT,212.83,302.68,60.006,1549446304,"201051344000633","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37578,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446354,174580.00
02/06/2019 04:45,2,0.000,ALERT,211.70,302.37,60.006,1549446304,"201051344000955","174011545737251",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13667,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549446356,174581.00
02/06/2019 04:45,2,0.000,ALERT,212.16,301.77,60.017,1549446304,"201051344000648","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37381,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446358,174582.00
02/06/2019 04:45,2,0.000,ALERT,212.38,302.68,60.006,1549446304,"201051344000645","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37355,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446360,174583.00
02/06/2019 04:45,2,0.000,ALERT,212.16,303.28,60.012,1549446304,"201051344000569","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5561,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549446362,174584.00
02/06/2019 04:45,2,0.000,ALERT,212.61,302.37,59.996,1549446304,"179051228000119","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,4109.1,4109.1,5625,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549446363,174585.00
02/06/2019 05:00,2,0.000,ALERT,212.38,303.58,60.043,1549447204,"201051344000579","174011545737251",0.00,-5.50,0,297.87,305.68,0.0,0.0,0.000,1216463.8,1216463.8,5746,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447206,174586.00
02/06/2019 05:00,2,0.000,ALERT,211.93,301.77,60.022,1549447204,"201051344001025","174011545737251",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13671,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447208,174587.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.37,60.028,1549447204,"201051344001093","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,1193538.6,1193538.6,13655,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447210,174588.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.98,60.028,1549447204,"201051344000458","174011545737251",0.00,-3.50,0,297.26,305.68,0.0,0.0,0.000,1202864.4,1202864.4,5693,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447211,174589.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.68,60.028,1549447204,"201051344000890","174011545737251",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,1197606.0,1197606.0,13640,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447213,174590.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.68,60.043,1549447204,"201051344000988","174011545737251",0.00,-5.50,0,294.56,304.48,0.0,0.0,0.000,937970.4,937970.4,5807,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447215,174591.00
02/06/2019 05:00,2,0.000,ALERT,212.61,303.28,59.996,1549447204,"201051344000582","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1177485.5,1177485.5,13606,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447217,174592.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.98,60.028,1549447204,"201051344000868","174011545737251",0.00,-6.00,0,297.57,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37491,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447219,174593.00
02/06/2019 05:00,2,0.000,ALERT,212.83,303.58,60.028,1549447204,"201051344000576","174011545737251",0.00,-6.00,0,297.26,305.38,0.0,0.0,0.000,1203560.2,1203560.2,9827,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447221,174594.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.68,60.022,1549447204,"201051344001158","174011545737251",0.00,-6.50,0,296.36,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5785,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447222,174595.00
02/06/2019 05:00,2,0.000,ALERT,212.38,301.77,60.022,1549447204,"201051344000917","174011545737251",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13558,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447224,174596.00
02/06/2019 05:00,2,0.000,ALERT,212.38,301.77,60.028,1549447204,"201051344000417","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,969223.6,969223.6,13691,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447226,174597.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.07,60.043,1549447204,"201051344000685","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1198613.0,1198613.0,13667,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447228,174598.00
02/06/2019 05:00,2,0.000,ALERT,212.16,301.17,60.033,1549447204,"201051344000651","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,1192342.4,1192342.4,13654,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447230,174599.00
02/06/2019 05:00,2,0.000,ALERT,211.70,302.98,60.022,1549447204,"201051344000594","174011545737251",0.00,-6.00,0,296.66,305.08,0.0,0.0,0.000,1207156.1,1207156.1,37473,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447231,174600.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.68,60.017,1549447204,"201051344000469","174011545737251",0.00,-6.50,0,296.06,304.78,0.0,0.0,0.000,1191505.4,1191505.4,5739,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447233,174601.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.68,60.017,1549447204,"201051344000585","174011545737251",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,1206997.5,1206997.5,13710,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447235,174602.00
02/06/2019 05:00,2,0.000,ALERT,212.61,302.68,59.985,1549447204,"201051344000853","174011545737251",0.00,-6.00,0,296.96,305.08,0.0,0.0,0.000,1207634.2,1207634.2,5642,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447237,174603.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.68,60.022,1549447204,"201051344001145","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1206059.3,1206059.3,13631,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447239,174604.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.37,59.980,1549447204,"201051344000438","174011545737251",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13667,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447241,174605.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.37,60.012,1549447204,"201051344001135","174011545737251",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,1188148.1,1188148.1,13637,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447242,174606.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.98,60.033,1549447204,"201051344000983","174011545737251",0.00,-5.50,0,297.26,305.08,0.0,0.0,0.000,1207124.5,1207124.5,5647,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549447244,174607.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.07,60.012,1549447204,"201051344001203","174011545737251",0.00,-6.00,0,297.87,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13668,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447246,174608.00
02/06/2019 05:00,2,0.000,ALERT,212.16,302.68,60.006,1549447204,"201051344001230","174011545737251",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13590,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447248,174609.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.37,59.969,1549447204,"201051344000646","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13637,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447250,174610.00
02/06/2019 05:00,2,0.000,ALERT,212.38,301.77,60.001,1549447204,"201051344000867","174011545737251",0.00,-5.00,0,296.66,305.08,0.0,0.0,0.000,1188160.6,1188160.6,37519,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447252,174611.00
02/06/2019 05:00,2,0.000,ALERT,212.83,302.68,60.012,1549447204,"201051344000633","174011545737251",0.00,-6.00,0,295.46,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37580,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447254,174612.00
02/06/2019 05:00,2,0.000,ALERT,211.93,302.37,59.980,1549447204,"201051344000955","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1205231.6,1205231.6,13669,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447255,174613.00
02/06/2019 05:00,2,0.000,ALERT,212.16,301.77,60.054,1549447204,"201051344000648","174011545737251",0.00,-6.50,0,296.66,304.78,0.0,0.0,0.000,1195660.4,1195660.4,37383,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447257,174614.00
02/06/2019 05:00,2,0.000,ALERT,212.61,302.68,60.006,1549447204,"201051344000645","174011545737251",0.00,-5.00,0,296.96,304.78,0.0,0.0,0.000,1199927.3,1199927.3,37357,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447259,174615.00
02/06/2019 05:00,2,0.000,ALERT,212.16,303.28,60.012,1549447204,"201051344000569","174011545737251",0.00,-5.50,0,297.57,305.68,0.0,0.0,0.000,1217369.4,1217369.4,5563,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549447261,174616.00
02/06/2019 05:00,2,0.000,ALERT,212.38,302.37,59.996,1549447204,"179051228000119","174011545737251",0.00,-3.50,0,295.76,304.48,0.0,0.0,0.000,4109.1,4109.1,5627,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549447263,174617.00
02/06/2019 05:15,2,0.000,ALERT,211.70,302.98,59.996,1549448104,"201051344000579","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5748,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448106,174618.00
02/06/2019 05:15,2,0.000,ALERT,211.48,300.87,60.049,1549448104,"201051344001025","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1201126.5,1201126.5,13673,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448108,174619.00
02/06/2019 05:15,2,0.000,ALERT,211.70,301.47,60.001,1549448104,"201051344001093","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13657,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448110,174620.00
02/06/2019 05:15,2,0.000,ALERT,211.48,302.07,60.022,1549448104,"201051344000458","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1202864.4,1202864.4,5695,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448112,174621.00
02/06/2019 05:15,2,0.000,ALERT,211.70,301.77,60.028,1549448104,"201051344000890","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1197606.0,1197606.0,13642,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448114,174622.00
02/06/2019 05:15,2,0.000,ALERT,211.48,301.77,60.022,1549448104,"201051344000988","174011545737251",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,5809,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448115,174623.00
02/06/2019 05:15,2,0.000,ALERT,212.38,302.68,60.022,1549448104,"201051344000582","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1177485.5,1177485.5,13608,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448117,174624.00
02/06/2019 05:15,2,0.000,ALERT,211.48,302.68,60.017,1549448104,"201051344000868","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37493,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448119,174625.00
02/06/2019 05:15,2,0.000,ALERT,211.93,302.37,60.012,1549448104,"201051344000576","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9829,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448121,174626.00
02/06/2019 05:15,2,0.000,ALERT,211.70,302.07,60.012,1549448104,"201051344001158","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5787,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448123,174627.00
02/06/2019 05:15,2,0.000,ALERT,212.16,301.17,60.022,1549448104,"201051344000917","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1194410.0,1194410.0,13560,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448124,174628.00
02/06/2019 05:15,2,0.000,ALERT,211.93,300.87,60.001,1549448104,"201051344000417","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,969223.6,969223.6,13693,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448126,174629.00
02/06/2019 05:15,2,0.000,ALERT,212.16,301.17,60.038,1549448104,"201051344000685","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1198613.0,1198613.0,13669,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448128,174630.00
02/06/2019 05:15,2,0.000,ALERT,211.93,300.57,60.017,1549448104,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1192342.4,1192342.4,13656,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448130,174631.00
02/06/2019 05:15,2,0.000,ALERT,211.25,302.07,59.990,1549448104,"201051344000594","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37475,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448132,174632.00
02/06/2019 05:15,2,0.000,ALERT,211.70,301.77,60.038,1549448104,"201051344000469","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5741,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448134,174633.00
02/06/2019 05:15,2,0.000,ALERT,211.93,301.47,60.012,1549448104,"201051344000585","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1206997.5,1206997.5,13712,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448135,174634.00
02/06/2019 05:15,2,0.000,ALERT,212.16,301.77,60.001,1549448104,"201051344000853","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5644,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448137,174635.00
02/06/2019 05:15,2,0.000,ALERT,211.93,301.47,60.006,1549448104,"201051344001145","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,1206059.3,1206059.3,13633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448139,174636.00
02/06/2019 05:15,2,0.000,ALERT,211.70,301.47,60.001,1549448104,"201051344000438","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1199996.9,1199996.9,13669,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448141,174637.00
02/06/2019 05:15,2,0.000,ALERT,211.25,301.17,59.969,1549448104,"201051344001135","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1188148.1,1188148.1,13639,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448143,174638.00
02/06/2019 05:15,2,0.000,ALERT,211.48,302.07,59.969,1549448104,"201051344000983","174011545737251",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5649,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448145,174639.00
02/06/2019 05:15,2,0.000,ALERT,211.48,300.87,60.001,1549448104,"201051344001203","174011545737251",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,1197097.8,1197097.8,13670,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448146,174640.00
02/06/2019 05:15,2,0.000,ALERT,211.48,301.77,60.017,1549448104,"201051344001230","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1191612.5,1191612.5,13592,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448148,174641.00
02/06/2019 05:15,2,0.000,ALERT,211.25,301.17,60.001,1549448104,"201051344000646","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13639,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448150,174642.00
02/06/2019 05:15,2,0.000,ALERT,211.70,300.57,60.012,1549448104,"201051344000867","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37521,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448152,174643.00
02/06/2019 05:15,2,0.000,ALERT,212.16,301.47,59.985,1549448104,"201051344000633","174011545737251",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,1187101.9,1187101.9,37582,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448154,174644.00
02/06/2019 05:15,2,0.000,ALERT,211.03,301.17,59.990,1549448104,"201051344000955","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1205231.6,1205231.6,13671,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448156,174645.00
02/06/2019 05:15,2,0.000,ALERT,211.48,300.57,59.996,1549448104,"201051344000648","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37385,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549448157,174646.00
02/06/2019 05:15,2,0.000,ALERT,211.70,301.17,60.001,1549448104,"201051344000645","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37359,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448159,174647.00
02/06/2019 05:15,2,0.000,ALERT,211.48,301.77,60.001,1549448104,"201051344000569","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5565,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549448161,174648.00
02/06/2019 05:15,2,0.000,ALERT,211.70,300.87,59.996,1549448104,"179051228000119","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,4109.1,4109.1,5629,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549448163,174649.00
02/06/2019 05:30,2,0.000,ALERT,211.25,301.47,59.990,1549449004,"201051344000579","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5750,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449006,174650.00
02/06/2019 05:30,2,0.000,ALERT,210.80,299.97,59.990,1549449004,"201051344001025","174011545737251",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,1201126.5,1201126.5,13675,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449007,174651.00
02/06/2019 05:30,2,0.000,ALERT,211.03,300.57,59.996,1549449004,"201051344001093","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1193538.6,1193538.6,13659,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449009,174652.00
02/06/2019 05:30,2,0.000,ALERT,211.25,300.87,59.996,1549449004,"201051344000458","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1202864.4,1202864.4,5697,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449011,174653.00
02/06/2019 05:30,2,0.000,ALERT,210.80,300.87,60.001,1549449004,"201051344000890","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1197606.0,1197606.0,13644,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449013,174654.00
02/06/2019 05:30,2,0.000,ALERT,211.03,300.87,60.006,1549449004,"201051344000988","174011545737251",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,937970.4,937970.4,5811,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449015,174655.00
02/06/2019 05:30,2,0.000,ALERT,211.48,301.47,59.996,1549449004,"201051344000582","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1177485.5,1177485.5,13610,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449017,174656.00
02/06/2019 05:30,2,0.000,ALERT,211.25,301.77,59.990,1549449004,"201051344000868","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1189467.8,1189467.8,37495,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449018,174657.00
02/06/2019 05:30,2,0.000,ALERT,211.93,302.07,60.001,1549449004,"201051344000576","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1203560.2,1203560.2,9831,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449020,174658.00
02/06/2019 05:30,2,0.000,ALERT,211.48,301.17,59.996,1549449004,"201051344001158","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5789,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449022,174659.00
02/06/2019 05:30,2,0.000,ALERT,211.48,300.27,60.001,1549449004,"201051344000917","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1194410.0,1194410.0,13562,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449024,174660.00
02/06/2019 05:30,2,0.000,ALERT,211.25,300.27,60.001,1549449004,"201051344000417","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,969223.6,969223.6,13695,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449026,174661.00
02/06/2019 05:30,2,0.000,ALERT,211.25,300.57,60.043,1549449004,"201051344000685","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1198613.0,1198613.0,13671,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449027,174662.00
02/06/2019 05:30,2,0.000,ALERT,211.03,299.67,59.990,1549449004,"201051344000651","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1192342.4,1192342.4,13658,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449029,174663.00
02/06/2019 05:30,2,0.000,ALERT,211.03,301.47,59.990,1549449004,"201051344000594","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37477,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449031,174664.00
02/06/2019 05:30,2,0.000,ALERT,211.48,301.17,60.006,1549449004,"201051344000469","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5743,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449033,174665.00
