ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 05:30,2,0.000,ALERT,211.03,300.87,59.996,1549449004,"201051344000585","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1206997.5,1206997.5,13714,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449035,174666.00
02/06/2019 05:30,2,0.000,ALERT,211.93,300.87,60.001,1549449004,"201051344000853","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5646,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449037,174667.00
02/06/2019 05:30,2,0.000,ALERT,211.25,300.87,59.959,1549449004,"201051344001145","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1206059.3,1206059.3,13635,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449039,174668.00
02/06/2019 05:30,2,0.000,ALERT,211.25,300.87,60.012,1549449004,"201051344000438","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13671,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449040,174669.00
02/06/2019 05:30,2,0.000,ALERT,210.80,300.87,60.006,1549449004,"201051344001135","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13641,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449042,174670.00
02/06/2019 05:30,2,0.000,ALERT,211.25,301.17,60.001,1549449004,"201051344000983","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1207124.5,1207124.5,5651,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449044,174671.00
02/06/2019 05:30,2,0.000,ALERT,211.03,300.27,60.001,1549449004,"201051344001203","174011545737251",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13672,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449046,174672.00
02/06/2019 05:30,2,0.000,ALERT,211.03,300.87,59.980,1549449004,"201051344001230","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1191612.5,1191612.5,13594,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449048,174673.00
02/06/2019 05:30,2,0.000,ALERT,210.80,300.57,60.001,1549449004,"201051344000646","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13641,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449050,174674.00
02/06/2019 05:30,2,0.000,ALERT,211.70,300.57,59.996,1549449004,"201051344000867","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37523,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449051,174675.00
02/06/2019 05:30,2,0.000,ALERT,211.93,300.87,59.996,1549449004,"201051344000633","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37584,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449053,174676.00
02/06/2019 05:30,2,0.000,ALERT,210.57,300.87,60.028,1549449004,"201051344000955","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1205231.6,1205231.6,13673,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449055,174677.00
02/06/2019 05:30,2,0.000,ALERT,211.48,300.57,59.996,1549449004,"201051344000648","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37387,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449057,174678.00
02/06/2019 05:30,2,0.000,ALERT,211.70,301.17,59.996,1549449004,"201051344000645","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1199927.3,1199927.3,37361,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449059,174679.00
02/06/2019 05:30,2,0.000,ALERT,211.25,301.77,59.980,1549449004,"201051344000569","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1217369.4,1217369.4,5567,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449060,174680.00
02/06/2019 05:30,2,0.000,ALERT,211.70,300.57,59.980,1549449004,"179051228000119","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,4109.1,4109.1,5631,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549449062,174681.00
02/06/2019 05:45,2,0.000,ALERT,211.25,301.47,60.022,1549449904,"201051344000579","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1216463.8,1216463.8,5752,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449907,174682.00
02/06/2019 05:45,2,0.000,ALERT,210.35,299.07,60.065,1549449904,"201051344001025","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13677,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449908,174683.00
02/06/2019 05:45,2,0.000,ALERT,210.57,299.67,60.022,1549449904,"201051344001093","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13661,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449910,174684.00
02/06/2019 05:45,2,0.000,ALERT,211.03,300.57,60.028,1549449904,"201051344000458","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1202864.4,1202864.4,5699,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449912,174685.00
02/06/2019 05:45,2,0.000,ALERT,210.57,300.27,60.022,1549449904,"201051344000890","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13646,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449914,174686.00
02/06/2019 05:45,2,0.000,ALERT,210.80,299.97,60.033,1549449904,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,937970.4,937970.4,5813,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449916,174687.00
02/06/2019 05:45,2,0.000,ALERT,211.03,300.87,60.017,1549449904,"201051344000582","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13612,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449917,174688.00
02/06/2019 05:45,2,0.000,ALERT,211.03,300.87,60.028,1549449904,"201051344000868","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1189467.8,1189467.8,37497,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449919,174689.00
02/06/2019 05:45,2,0.000,ALERT,211.70,300.87,59.969,1549449904,"201051344000576","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1203560.2,1203560.2,9833,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449921,174690.00
02/06/2019 05:45,2,0.000,ALERT,211.25,300.27,60.012,1549449904,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5791,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449923,174691.00
02/06/2019 05:45,2,0.000,ALERT,210.80,299.37,60.043,1549449904,"201051344000917","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1194410.0,1194410.0,13564,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449925,174692.00
02/06/2019 05:45,2,0.000,ALERT,210.80,299.37,60.001,1549449904,"201051344000417","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,969223.6,969223.6,13697,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449926,174693.00
02/06/2019 05:45,2,0.000,ALERT,211.03,299.67,60.001,1549449904,"201051344000685","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13673,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449928,174694.00
02/06/2019 05:45,2,0.000,ALERT,210.57,299.07,59.985,1549449904,"201051344000651","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13660,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449930,174695.00
02/06/2019 05:45,2,0.000,ALERT,210.57,300.87,60.001,1549449904,"201051344000594","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1207156.1,1207156.1,37479,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449932,174696.00
02/06/2019 05:45,2,0.000,ALERT,211.25,300.57,59.975,1549449904,"201051344000469","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5745,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449934,174697.00
02/06/2019 05:45,2,0.000,ALERT,210.57,299.97,59.996,1549449904,"201051344000585","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13716,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449936,174698.00
02/06/2019 05:45,2,0.000,ALERT,211.70,300.27,59.990,1549449904,"201051344000853","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1207634.2,1207634.2,5648,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449937,174699.00
02/06/2019 05:45,2,0.000,ALERT,211.03,300.27,59.948,1549449904,"201051344001145","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1206059.3,1206059.3,13637,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449939,174700.00
02/06/2019 05:45,2,0.000,ALERT,210.57,299.67,60.012,1549449904,"201051344000438","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13673,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449941,174701.00
02/06/2019 05:45,2,0.000,ALERT,210.35,299.97,60.001,1549449904,"201051344001135","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1188148.1,1188148.1,13643,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449943,174702.00
02/06/2019 05:45,2,0.000,ALERT,211.03,300.57,59.990,1549449904,"201051344000983","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1207124.5,1207124.5,5653,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449945,174703.00
02/06/2019 05:45,2,0.000,ALERT,210.57,299.67,60.001,1549449904,"201051344001203","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13674,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449947,174704.00
02/06/2019 05:45,2,0.000,ALERT,210.35,299.97,60.001,1549449904,"201051344001230","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1191612.5,1191612.5,13596,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449948,174705.00
02/06/2019 05:45,2,0.000,ALERT,210.35,299.67,60.001,1549449904,"201051344000646","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13643,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449950,174706.00
02/06/2019 05:45,2,0.000,ALERT,211.25,299.97,60.028,1549449904,"201051344000867","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37525,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449952,174707.00
02/06/2019 05:45,2,0.000,ALERT,211.70,300.57,59.985,1549449904,"201051344000633","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37586,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449954,174708.00
02/06/2019 05:45,2,0.000,ALERT,210.12,299.97,59.996,1549449904,"201051344000955","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13675,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449956,174709.00
02/06/2019 05:45,2,0.000,ALERT,211.03,299.97,60.001,1549449904,"201051344000648","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1195660.4,1195660.4,37389,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449958,174710.00
02/06/2019 05:45,2,0.000,ALERT,211.48,300.57,60.001,1549449904,"201051344000645","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1199927.3,1199927.3,37363,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549449959,174711.00
02/06/2019 05:45,2,0.000,ALERT,211.03,301.17,59.996,1549449904,"201051344000569","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1217369.4,1217369.4,5569,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549449961,174712.00
02/06/2019 05:45,2,0.000,ALERT,211.48,300.27,60.001,1549449904,"179051228000119","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,4109.1,4109.1,5633,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549449963,174713.00
02/06/2019 06:00,2,0.000,ALERT,210.80,300.87,60.038,1549450804,"201051344000579","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1216463.8,1216463.8,5754,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450806,174714.00
02/06/2019 06:00,2,0.000,ALERT,210.12,299.07,60.075,1549450804,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13679,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450808,174715.00
02/06/2019 06:00,2,0.000,ALERT,210.12,299.97,60.022,1549450804,"201051344001093","174011545737251",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,1193538.6,1193538.6,13663,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450810,174716.00
02/06/2019 06:00,2,0.000,ALERT,210.57,299.97,60.065,1549450804,"201051344000458","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1202864.4,1202864.4,5701,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450812,174717.00
02/06/2019 06:00,2,0.000,ALERT,209.90,300.27,60.070,1549450804,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13648,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450814,174718.00
02/06/2019 06:00,2,0.000,ALERT,210.35,299.67,60.054,1549450804,"201051344000988","174011545737251",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,937970.4,937970.4,5815,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450815,174719.00
02/06/2019 06:00,2,0.000,ALERT,210.57,300.57,60.059,1549450804,"201051344000582","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1177485.5,1177485.5,13614,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450817,174720.00
02/06/2019 06:00,2,0.000,ALERT,210.57,300.57,60.059,1549450804,"201051344000868","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1189467.8,1189467.8,37499,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450819,174721.00
02/06/2019 06:00,2,0.000,ALERT,211.03,300.27,60.070,1549450804,"201051344000576","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1203560.2,1203560.2,9835,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450821,174722.00
02/06/2019 06:00,2,0.000,ALERT,210.57,299.97,60.059,1549450804,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1182624.5,1182624.5,5793,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450823,174723.00
02/06/2019 06:00,2,0.000,ALERT,210.35,299.37,60.081,1549450804,"201051344000917","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1194410.0,1194410.0,13566,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450824,174724.00
02/06/2019 06:00,2,0.000,ALERT,210.12,299.37,60.054,1549450804,"201051344000417","174011545737251",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,969223.6,969223.6,13699,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450826,174725.00
02/06/2019 06:00,2,0.000,ALERT,210.35,299.67,60.054,1549450804,"201051344000685","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13675,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450828,174726.00
02/06/2019 06:00,2,0.000,ALERT,210.12,298.77,60.059,1549450804,"201051344000651","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13662,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450830,174727.00
02/06/2019 06:00,2,0.000,ALERT,210.12,299.97,60.054,1549450804,"201051344000594","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1207156.1,1207156.1,37481,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450832,174728.00
02/06/2019 06:00,2,0.000,ALERT,210.57,299.67,60.054,1549450804,"201051344000469","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1191505.4,1191505.4,5747,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450834,174729.00
02/06/2019 06:00,2,0.000,ALERT,209.90,299.37,60.075,1549450804,"201051344000585","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1206997.5,1206997.5,13718,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450835,174730.00
02/06/2019 06:00,2,0.000,ALERT,211.03,299.67,60.075,1549450804,"201051344000853","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1207634.2,1207634.2,5650,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450837,174731.00
02/06/2019 06:00,2,0.000,ALERT,210.12,299.67,60.006,1549450804,"201051344001145","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1206059.3,1206059.3,13639,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450839,174732.00
02/06/2019 06:00,2,0.000,ALERT,209.90,299.37,60.059,1549450804,"201051344000438","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1199996.9,1199996.9,13675,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450841,174733.00
02/06/2019 06:00,2,0.000,ALERT,209.44,299.37,60.038,1549450804,"201051344001135","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1188148.1,1188148.1,13645,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450843,174734.00
02/06/2019 06:00,2,0.000,ALERT,210.35,299.67,60.049,1549450804,"201051344000983","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1207124.5,1207124.5,5655,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450845,174735.00
02/06/2019 06:00,2,0.000,ALERT,209.90,298.77,60.012,1549450804,"201051344001203","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13676,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450847,174736.00
02/06/2019 06:00,2,0.000,ALERT,209.67,299.37,60.049,1549450804,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1191612.5,1191612.5,13598,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450848,174737.00
02/06/2019 06:00,2,0.000,ALERT,209.67,299.07,60.006,1549450804,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13645,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450850,174738.00
02/06/2019 06:00,2,0.000,ALERT,210.57,298.77,60.054,1549450804,"201051344000867","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,1188160.6,1188160.6,37527,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450852,174739.00
02/06/2019 06:00,2,0.000,ALERT,211.03,299.37,60.054,1549450804,"201051344000633","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1187101.9,1187101.9,37588,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549450854,174740.00
02/06/2019 06:00,2,0.000,ALERT,209.44,299.07,60.054,1549450804,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1205231.6,1205231.6,13677,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450856,174741.00
02/06/2019 06:00,2,0.000,ALERT,211.25,300.27,60.049,1549450804,"201051344000648","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1195660.4,1195660.4,37391,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450857,174742.00
02/06/2019 06:00,2,0.000,ALERT,211.70,301.17,60.006,1549450804,"201051344000645","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1199927.3,1199927.3,37365,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450859,174743.00
02/06/2019 06:00,2,0.000,ALERT,211.48,301.77,60.043,1549450804,"201051344000569","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1217369.4,1217369.4,5571,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549450861,174744.00
02/06/2019 06:00,2,0.000,ALERT,211.70,300.57,60.070,1549450804,"179051228000119","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,4109.1,4109.1,5635,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549450863,174745.00
02/06/2019 06:15,2,0.000,ALERT,211.93,302.07,59.996,1549451704,"201051344000579","174011545737251",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5756,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451706,174746.00
02/06/2019 06:15,2,0.000,ALERT,210.35,298.47,60.001,1549451704,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1201126.5,1201126.5,13681,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451708,174747.00
02/06/2019 06:15,2,0.000,ALERT,210.35,299.37,60.012,1549451704,"201051344001093","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1193538.6,1193538.6,13665,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451710,174748.00
02/06/2019 06:15,2,0.000,ALERT,211.48,301.77,60.012,1549451704,"201051344000458","174011545737251",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,1202864.4,1202864.4,5703,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451712,174749.00
02/06/2019 06:15,2,0.000,ALERT,210.35,299.67,60.012,1549451704,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1197606.0,1197606.0,13650,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451714,174750.00
02/06/2019 06:15,2,0.000,ALERT,211.48,301.47,59.975,1549451704,"201051344000988","174011545737251",0.00,-5.50,0,295.46,303.58,0.0,0.0,0.000,937970.4,937970.4,5817,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451715,174751.00
02/06/2019 06:15,2,0.000,ALERT,210.80,300.27,60.022,1549451704,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1177485.5,1177485.5,13616,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451717,174752.00
02/06/2019 06:15,2,0.000,ALERT,211.48,302.07,60.028,1549451704,"201051344000868","174011545737251",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37501,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451719,174753.00
02/06/2019 06:15,2,0.000,ALERT,212.16,302.07,60.001,1549451704,"201051344000576","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1203560.2,1203560.2,9837,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451721,174754.00
02/06/2019 06:15,2,0.000,ALERT,211.93,301.77,60.012,1549451704,"201051344001158","174011545737251",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5795,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451723,174755.00
02/06/2019 06:15,2,0.000,ALERT,210.57,299.07,60.012,1549451704,"201051344000917","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1194410.0,1194410.0,13568,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451725,174756.00
02/06/2019 06:15,2,0.000,ALERT,210.35,298.77,60.006,1549451704,"201051344000417","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,969223.6,969223.6,13701,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451726,174757.00
02/06/2019 06:15,2,0.000,ALERT,210.57,299.07,59.985,1549451704,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13677,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451728,174758.00
02/06/2019 06:15,2,0.000,ALERT,210.57,298.47,60.028,1549451704,"201051344000651","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1192342.4,1192342.4,13664,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451730,174759.00
02/06/2019 06:15,2,0.000,ALERT,211.25,301.77,60.022,1549451704,"201051344000594","174011545737251",0.00,-6.00,0,297.57,304.18,0.0,0.0,0.000,1207156.1,1207156.1,37483,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451732,174760.00
02/06/2019 06:15,2,0.000,ALERT,211.70,301.17,60.017,1549451704,"201051344000469","174011545737251",0.00,-6.50,0,296.66,303.88,0.0,0.0,0.000,1191505.4,1191505.4,5749,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451734,174761.00
02/06/2019 06:15,2,0.000,ALERT,210.35,299.37,60.012,1549451704,"201051344000585","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1206997.5,1206997.5,13720,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451736,174762.00
02/06/2019 06:15,2,0.000,ALERT,211.93,301.17,59.996,1549451704,"201051344000853","174011545737251",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,1207634.2,1207634.2,5652,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451737,174763.00
02/06/2019 06:15,2,0.000,ALERT,210.57,299.37,60.012,1549451704,"201051344001145","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1206059.3,1206059.3,13641,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451739,174764.00
02/06/2019 06:15,2,0.000,ALERT,210.35,299.07,60.012,1549451704,"201051344000438","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13677,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451741,174765.00
02/06/2019 06:15,2,0.000,ALERT,210.12,299.37,60.012,1549451704,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1188148.1,1188148.1,13647,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451743,174766.00
02/06/2019 06:15,2,0.000,ALERT,211.48,301.47,60.012,1549451704,"201051344000983","174011545737251",0.00,-5.50,0,297.57,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5657,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451745,174767.00
02/06/2019 06:15,2,0.000,ALERT,210.35,298.47,60.028,1549451704,"201051344001203","174011545737251",0.00,-6.00,0,296.96,303.58,0.0,0.0,0.000,1197097.8,1197097.8,13678,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451747,174768.00
02/06/2019 06:15,2,0.000,ALERT,210.12,299.37,59.990,1549451704,"201051344001230","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1191612.5,1191612.5,13600,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451749,174769.00
02/06/2019 06:15,2,0.000,ALERT,210.12,298.77,60.017,1549451704,"201051344000646","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13647,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451750,174770.00
02/06/2019 06:15,2,0.000,ALERT,211.70,300.57,60.012,1549451704,"201051344000867","174011545737251",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37529,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451752,174771.00
02/06/2019 06:15,2,0.000,ALERT,212.16,300.87,60.054,1549451704,"201051344000633","174011545737251",0.00,-6.50,0,296.06,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37590,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451754,174772.00
02/06/2019 06:15,2,0.000,ALERT,209.90,299.07,60.012,1549451704,"201051344000955","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1205231.6,1205231.6,13679,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451756,174773.00
02/06/2019 06:15,2,0.000,ALERT,211.48,300.57,59.985,1549451704,"201051344000648","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,1195660.4,1195660.4,37393,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451758,174774.00
02/06/2019 06:15,2,0.000,ALERT,211.93,301.17,60.022,1549451704,"201051344000645","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37367,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549451759,174775.00
02/06/2019 06:15,2,0.000,ALERT,211.25,301.47,60.017,1549451704,"201051344000569","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1217369.4,1217369.4,5573,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549451761,174776.00
02/06/2019 06:15,2,0.000,ALERT,211.70,300.57,60.017,1549451704,"179051228000119","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,4109.1,4109.1,5637,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549451763,174777.00
02/06/2019 06:30,2,0.000,ALERT,211.25,301.47,60.012,1549452604,"201051344000579","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1216463.8,1216463.8,5758,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452606,174778.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.17,60.006,1549452604,"201051344001025","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1201126.5,1201126.5,13683,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452607,174779.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.47,60.012,1549452604,"201051344001093","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1193538.6,1193538.6,13667,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452609,174780.00
02/06/2019 06:30,2,0.000,ALERT,211.03,300.87,60.012,1549452604,"201051344000458","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5705,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452611,174781.00
02/06/2019 06:30,2,0.000,ALERT,209.90,299.07,60.001,1549452604,"201051344000890","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1197606.0,1197606.0,13652,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452613,174782.00
02/06/2019 06:30,2,0.000,ALERT,210.80,300.27,60.012,1549452604,"201051344000988","174011545737251",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,937970.4,937970.4,5819,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452615,174783.00
02/06/2019 06:30,2,0.000,ALERT,210.57,299.67,60.001,1549452604,"201051344000582","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1177485.5,1177485.5,13618,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452617,174784.00
02/06/2019 06:30,2,0.000,ALERT,211.03,300.87,60.006,1549452604,"201051344000868","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1189467.8,1189467.8,37503,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452618,174785.00
02/06/2019 06:30,2,0.000,ALERT,211.48,301.17,60.001,1549452604,"201051344000576","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1203560.2,1203560.2,9839,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452620,174786.00
02/06/2019 06:30,2,0.000,ALERT,211.25,300.27,60.012,1549452604,"201051344001158","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5797,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452622,174787.00
02/06/2019 06:30,2,0.000,ALERT,210.35,298.17,60.012,1549452604,"201051344000917","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1194410.0,1194410.0,13570,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452624,174788.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.17,60.001,1549452604,"201051344000417","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,969223.6,969223.6,13703,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452626,174789.00
02/06/2019 06:30,2,0.000,ALERT,210.35,298.17,60.006,1549452604,"201051344000685","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1198613.0,1198613.0,13679,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452628,174790.00
02/06/2019 06:30,2,0.000,ALERT,210.12,297.87,59.975,1549452604,"201051344000651","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1192342.4,1192342.4,13666,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452630,174791.00
02/06/2019 06:30,2,0.000,ALERT,210.57,300.57,60.049,1549452604,"201051344000594","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37485,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452631,174792.00
02/06/2019 06:30,2,0.000,ALERT,211.03,300.27,60.001,1549452604,"201051344000469","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5751,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452633,174793.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.77,60.038,1549452604,"201051344000585","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1206997.5,1206997.5,13722,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452635,174794.00
02/06/2019 06:30,2,0.000,ALERT,211.48,300.27,59.959,1549452604,"201051344000853","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1207634.2,1207634.2,5654,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452637,174795.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.47,60.006,1549452604,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1206059.3,1206059.3,13643,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452639,174796.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.17,60.006,1549452604,"201051344000438","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1199996.9,1199996.9,13679,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452641,174797.00
02/06/2019 06:30,2,0.000,ALERT,209.67,298.47,60.006,1549452604,"201051344001135","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1188148.1,1188148.1,13649,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452643,174798.00
02/06/2019 06:30,2,0.000,ALERT,211.03,300.57,60.012,1549452604,"201051344000983","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1207124.5,1207124.5,5659,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452644,174799.00
02/06/2019 06:30,2,0.000,ALERT,210.12,297.87,59.959,1549452604,"201051344001203","174011545737251",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,1197097.8,1197097.8,13680,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452646,174800.00
02/06/2019 06:30,2,0.000,ALERT,210.12,298.77,60.012,1549452604,"201051344001230","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1191612.5,1191612.5,13602,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452648,174801.00
02/06/2019 06:30,2,0.000,ALERT,209.90,298.47,60.028,1549452604,"201051344000646","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13649,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452650,174802.00
02/06/2019 06:30,2,0.000,ALERT,211.25,299.97,59.980,1549452604,"201051344000867","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37531,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549452652,174803.00
02/06/2019 06:30,2,0.000,ALERT,211.70,300.27,60.006,1549452604,"201051344000633","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37592,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452653,174804.00
02/06/2019 06:30,2,0.000,ALERT,209.67,298.77,60.028,1549452604,"201051344000955","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1205231.6,1205231.6,13681,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452655,174805.00
02/06/2019 06:30,2,0.000,ALERT,211.03,299.67,60.006,1549452604,"201051344000648","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37395,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452657,174806.00
02/06/2019 06:30,2,0.000,ALERT,211.48,300.27,60.006,1549452604,"201051344000645","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1199927.3,1199927.3,37369,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452659,174807.00
02/06/2019 06:30,2,0.000,ALERT,211.25,301.17,60.012,1549452604,"201051344000569","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1217369.4,1217369.4,5575,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549452661,174808.00
02/06/2019 06:30,2,0.000,ALERT,211.48,299.97,59.996,1549452604,"179051228000119","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,4109.1,4109.1,5639,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549452662,174809.00
