ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 06:45,2,0.000,ALERT,211.93,302.37,59.975,1549453504,"201051344000579","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5760,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453506,174810.00
02/06/2019 06:45,2,0.000,ALERT,211.25,299.97,60.006,1549453504,"201051344001025","174011545737251",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13685,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453508,174811.00
02/06/2019 06:45,2,0.000,ALERT,211.48,301.17,60.006,1549453504,"201051344001093","174011545737251",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13669,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453510,174812.00
02/06/2019 06:45,2,0.000,ALERT,211.70,301.47,60.012,1549453504,"201051344000458","174011545737251",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5707,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453511,174813.00
02/06/2019 06:45,2,0.000,ALERT,211.25,300.87,60.006,1549453504,"201051344000890","174011545737251",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13654,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453513,174814.00
02/06/2019 06:45,2,0.000,ALERT,211.48,301.47,60.006,1549453504,"201051344000988","174011545737251",0.00,-5.50,0,295.76,302.98,0.0,0.0,0.000,937970.4,937970.4,5821,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453515,174815.00
02/06/2019 06:45,2,0.000,ALERT,211.93,301.47,60.059,1549453504,"201051344000582","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13620,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453517,174816.00
02/06/2019 06:45,2,0.000,ALERT,211.70,302.07,60.006,1549453504,"201051344000868","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37505,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453519,174817.00
02/06/2019 06:45,2,0.000,ALERT,212.38,302.07,59.964,1549453504,"201051344000576","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1203560.2,1203560.2,9841,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453521,174818.00
02/06/2019 06:45,2,0.000,ALERT,211.93,301.17,60.006,1549453504,"201051344001158","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1182624.5,1182624.5,5799,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453522,174819.00
02/06/2019 06:45,2,0.000,ALERT,211.70,300.57,60.012,1549453504,"201051344000917","174011545737251",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,1194410.0,1194410.0,13572,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453524,174820.00
02/06/2019 06:45,2,0.000,ALERT,211.70,300.27,60.006,1549453504,"201051344000417","174011545737251",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,969223.6,969223.6,13705,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453526,174821.00
02/06/2019 06:45,2,0.000,ALERT,211.70,300.87,59.964,1549453504,"201051344000685","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1198613.0,1198613.0,13681,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453528,174822.00
02/06/2019 06:45,2,0.000,ALERT,211.70,299.97,60.059,1549453504,"201051344000651","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1192342.4,1192342.4,13668,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453530,174823.00
02/06/2019 06:45,2,0.000,ALERT,211.48,301.77,60.012,1549453504,"201051344000594","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37487,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453532,174824.00
02/06/2019 06:45,2,0.000,ALERT,211.93,301.47,60.017,1549453504,"201051344000469","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1191505.4,1191505.4,5753,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453533,174825.00
02/06/2019 06:45,2,0.000,ALERT,211.48,300.87,60.033,1549453504,"201051344000585","174011545737251",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13724,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453535,174826.00
02/06/2019 06:45,2,0.000,ALERT,212.38,301.77,60.012,1549453504,"201051344000853","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5656,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453537,174827.00
02/06/2019 06:45,2,0.000,ALERT,211.70,300.87,60.017,1549453504,"201051344001145","174011545737251",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13645,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453539,174828.00
02/06/2019 06:45,2,0.000,ALERT,211.48,300.87,60.012,1549453504,"201051344000438","174011545737251",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13681,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453541,174829.00
02/06/2019 06:45,2,0.000,ALERT,211.03,300.87,60.001,1549453504,"201051344001135","174011545737251",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13651,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453543,174830.00
02/06/2019 06:45,2,0.000,ALERT,211.70,301.47,60.017,1549453504,"201051344000983","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5661,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453544,174831.00
02/06/2019 06:45,2,0.000,ALERT,211.25,299.97,60.012,1549453504,"201051344001203","174011545737251",0.00,-6.50,0,296.36,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13682,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453546,174832.00
02/06/2019 06:45,2,0.000,ALERT,211.25,300.57,60.028,1549453504,"201051344001230","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1191612.5,1191612.5,13604,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453548,174833.00
02/06/2019 06:45,2,0.000,ALERT,211.03,300.57,60.022,1549453504,"201051344000646","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13651,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453550,174834.00
02/06/2019 06:45,2,0.000,ALERT,211.93,300.57,60.022,1549453504,"201051344000867","174011545737251",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37533,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453552,174835.00
02/06/2019 06:45,2,0.000,ALERT,212.38,301.17,60.028,1549453504,"201051344000633","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37594,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453554,174836.00
02/06/2019 06:45,2,0.000,ALERT,210.80,300.27,60.022,1549453504,"201051344000955","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13683,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453556,174837.00
02/06/2019 06:45,2,0.000,ALERT,211.70,300.87,60.028,1549453504,"201051344000648","174011545737251",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,1195660.4,1195660.4,37397,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453558,174838.00
02/06/2019 06:45,2,0.000,ALERT,212.16,301.47,60.028,1549453504,"201051344000645","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1199927.3,1199927.3,37371,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549453559,174839.00
02/06/2019 06:45,2,0.000,ALERT,211.70,302.07,59.996,1549453504,"201051344000569","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1217369.4,1217369.4,5577,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549453561,174840.00
02/06/2019 06:45,2,0.000,ALERT,211.93,300.87,59.975,1549453504,"179051228000119","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,4109.1,4109.1,5641,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549453563,174841.00
02/06/2019 07:00,2,0.000,ALERT,211.93,301.47,60.022,1549454404,"201051344000579","174011545737251",0.00,-6.00,0,287.65,304.18,0.0,0.0,0.000,1216463.8,1216463.8,5762,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454406,174842.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.37,60.012,1549454404,"201051344001025","174011545737251",0.00,-6.50,0,286.44,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13687,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454407,174843.00
02/06/2019 07:00,2,0.000,ALERT,211.48,299.97,60.006,1549454404,"201051344001093","174011545737251",0.00,-4.00,0,287.35,302.07,0.0,0.0,0.000,1193538.6,1193538.6,13671,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454409,174844.00
02/06/2019 07:00,2,0.000,ALERT,211.70,300.87,59.964,1549454404,"201051344000458","174011545737251",0.00,-3.50,0,287.35,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5709,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454411,174845.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.97,60.006,1549454404,"201051344000890","174011545737251",0.00,-5.50,0,287.65,303.28,0.0,0.0,0.000,1197606.0,1197606.0,13656,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454413,174846.00
02/06/2019 07:00,2,0.000,ALERT,211.70,300.57,60.006,1549454404,"201051344000988","174011545737251",0.00,-5.50,0,284.34,303.28,0.0,0.0,0.000,937970.4,937970.4,5823,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454415,174847.00
02/06/2019 07:00,2,0.000,ALERT,211.93,300.87,59.996,1549454404,"201051344000582","174011545737251",0.00,-6.50,0,287.95,302.98,0.0,0.0,0.000,1177485.5,1177485.5,13622,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454417,174848.00
02/06/2019 07:00,2,0.000,ALERT,211.70,301.17,59.969,1549454404,"201051344000868","174011545737251",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,1189467.8,1189467.8,37507,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454418,174849.00
02/06/2019 07:00,2,0.000,ALERT,212.38,301.47,60.006,1549454404,"201051344000576","174011545737251",0.00,-4.00,0,287.05,304.18,0.0,0.0,0.000,1203560.2,1203560.2,9843,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454420,174850.00
02/06/2019 07:00,2,0.000,ALERT,211.93,300.27,60.006,1549454404,"201051344001158","174011545737251",0.00,-6.50,0,286.44,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5801,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454422,174851.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.37,59.985,1549454404,"201051344000917","174011545737251",0.00,-4.00,0,285.84,302.07,0.0,0.0,0.000,1194410.0,1194410.0,13574,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454424,174852.00
02/06/2019 07:00,2,0.000,ALERT,211.48,299.37,60.022,1549454404,"201051344000417","174011545737251",0.00,-6.00,0,286.74,301.77,0.0,0.0,0.000,969223.6,969223.6,13707,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454426,174853.00
02/06/2019 07:00,2,0.000,ALERT,211.48,299.97,59.964,1549454404,"201051344000685","174011545737251",0.00,-5.50,0,287.05,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13683,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454428,174854.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.07,59.975,1549454404,"201051344000651","174011545737251",0.00,-7.00,0,286.44,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13670,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454429,174855.00
02/06/2019 07:00,2,0.000,ALERT,211.25,300.57,59.996,1549454404,"201051344000594","174011545737251",0.00,-6.00,0,286.44,304.18,0.0,0.0,0.000,1207156.1,1207156.1,37489,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454431,174856.00
02/06/2019 07:00,2,0.000,ALERT,211.70,300.27,59.996,1549454404,"201051344000469","174011545737251",0.00,-7.00,0,285.84,303.58,0.0,0.0,0.000,1191505.4,1191505.4,5755,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454433,174857.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.97,60.006,1549454404,"201051344000585","174011545737251",0.00,-5.50,0,286.74,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13726,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454435,174858.00
02/06/2019 07:00,2,0.000,ALERT,212.16,300.27,59.990,1549454404,"201051344000853","174011545737251",0.00,-6.00,0,287.05,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5658,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454437,174859.00
02/06/2019 07:00,2,0.000,ALERT,211.48,300.27,60.001,1549454404,"201051344001145","174011545737251",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,1206059.3,1206059.3,13647,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454439,174860.00
02/06/2019 07:00,2,0.000,ALERT,211.25,299.97,59.953,1549454404,"201051344000438","174011545737251",0.00,-6.00,0,287.35,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13683,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454440,174861.00
02/06/2019 07:00,2,0.000,ALERT,210.80,299.97,60.001,1549454404,"201051344001135","174011545737251",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13653,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454442,174862.00
02/06/2019 07:00,2,0.000,ALERT,211.70,300.87,60.001,1549454404,"201051344000983","174011545737251",0.00,-5.50,0,287.05,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5663,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454444,174863.00
02/06/2019 07:00,2,0.000,ALERT,211.03,299.37,59.959,1549454404,"201051344001203","174011545737251",0.00,-6.00,0,286.74,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13684,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454446,174864.00
02/06/2019 07:00,2,0.000,ALERT,211.03,300.27,59.975,1549454404,"201051344001230","174011545737251",0.00,-6.00,0,287.35,302.37,0.0,0.0,0.000,1191612.5,1191612.5,13606,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549454448,174865.00
02/06/2019 07:00,2,0.000,ALERT,210.80,299.97,59.985,1549454404,"201051344000646","174011545737251",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13653,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454449,174866.00
02/06/2019 07:00,2,0.000,ALERT,212.16,299.97,59.990,1549454404,"201051344000867","174011545737251",0.00,-5.00,0,286.44,303.58,0.0,0.0,0.000,1188160.6,1188160.6,37535,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454451,174867.00
02/06/2019 07:00,2,0.000,ALERT,212.38,300.57,59.996,1549454404,"201051344000633","174011545737251",0.00,-6.00,0,285.24,303.58,0.0,0.0,0.000,1187101.9,1187101.9,37596,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454453,174868.00
02/06/2019 07:00,2,0.000,ALERT,210.80,299.97,59.943,1549454404,"201051344000955","174011545737251",0.00,-6.00,0,287.05,302.07,0.0,0.0,0.000,1205231.6,1205231.6,13685,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454455,174869.00
02/06/2019 07:00,2,0.000,ALERT,211.70,299.97,59.990,1549454404,"201051344000648","174011545737251",0.00,-6.50,0,286.44,303.28,0.0,0.0,0.000,1195660.4,1195660.4,37399,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454457,174870.00
02/06/2019 07:00,2,0.000,ALERT,212.16,300.57,59.996,1549454404,"201051344000645","174011545737251",0.00,-5.00,0,286.74,303.58,0.0,0.0,0.000,1199927.3,1199927.3,37373,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454459,174871.00
02/06/2019 07:00,2,0.000,ALERT,211.70,301.17,60.006,1549454404,"201051344000569","174011545737251",0.00,-6.00,0,287.65,304.18,0.0,0.0,0.000,1217369.4,1217369.4,5579,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549454460,174872.00
02/06/2019 07:00,2,0.000,ALERT,212.16,300.57,59.990,1549454404,"179051228000119","174011545737251",0.00,-3.50,0,285.84,303.28,0.0,0.0,0.000,4109.1,4109.1,5643,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549454462,174873.00
02/06/2019 07:15,2,0.000,ALERT,212.16,302.07,59.985,1549455304,"201051344000579","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1216463.8,1216463.8,5764,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455306,174874.00
02/06/2019 07:15,2,0.000,ALERT,211.25,299.37,60.017,1549455304,"201051344001025","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13689,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455308,174875.00
02/06/2019 07:15,2,0.000,ALERT,211.25,299.67,60.028,1549455304,"201051344001093","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1193538.6,1193538.6,13673,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455310,174876.00
02/06/2019 07:15,2,0.000,ALERT,211.93,301.17,60.012,1549455304,"201051344000458","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1202864.4,1202864.4,5711,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455312,174877.00
02/06/2019 07:15,2,0.000,ALERT,211.03,300.27,60.012,1549455304,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13658,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455313,174878.00
02/06/2019 07:15,2,0.000,ALERT,211.70,301.17,60.022,1549455304,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,937970.4,937970.4,5825,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455315,174879.00
02/06/2019 07:15,2,0.000,ALERT,211.93,300.87,60.012,1549455304,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1177485.5,1177485.5,13624,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455317,174880.00
02/06/2019 07:15,2,0.000,ALERT,211.93,301.77,60.022,1549455304,"201051344000868","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1189467.8,1189467.8,37509,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455319,174881.00
02/06/2019 07:15,2,0.000,ALERT,212.38,301.77,60.001,1549455304,"201051344000576","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1203560.2,1203560.2,9845,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455321,174882.00
02/06/2019 07:15,2,0.000,ALERT,212.16,301.17,60.022,1549455304,"201051344001158","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5803,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455322,174883.00
02/06/2019 07:15,2,0.000,ALERT,211.70,299.37,60.022,1549455304,"201051344000917","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1194410.0,1194410.0,13576,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455324,174884.00
02/06/2019 07:15,2,0.000,ALERT,211.48,299.37,60.059,1549455304,"201051344000417","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,969223.6,969223.6,13709,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455326,174885.00
02/06/2019 07:15,2,0.000,ALERT,211.70,299.67,60.017,1549455304,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13685,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455328,174886.00
02/06/2019 07:15,2,0.000,ALERT,211.48,299.07,60.033,1549455304,"201051344000651","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13672,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455330,174887.00
02/06/2019 07:15,2,0.000,ALERT,211.70,301.47,60.028,1549455304,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37491,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455332,174888.00
02/06/2019 07:15,2,0.000,ALERT,212.16,301.17,60.017,1549455304,"201051344000469","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5757,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455334,174889.00
02/06/2019 07:15,2,0.000,ALERT,211.70,300.27,60.028,1549455304,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1206997.5,1206997.5,13728,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455335,174890.00
02/06/2019 07:15,2,0.000,ALERT,212.61,301.17,60.012,1549455304,"201051344000853","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1207634.2,1207634.2,5660,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455337,174891.00
02/06/2019 07:15,2,0.000,ALERT,211.70,300.27,60.017,1549455304,"201051344001145","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1206059.3,1206059.3,13649,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455339,174892.00
02/06/2019 07:15,2,0.000,ALERT,211.70,299.97,60.043,1549455304,"201051344000438","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13685,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455341,174893.00
02/06/2019 07:15,2,0.000,ALERT,211.03,299.97,60.012,1549455304,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1188148.1,1188148.1,13655,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455343,174894.00
02/06/2019 07:15,2,0.000,ALERT,211.93,301.77,60.017,1549455304,"201051344000983","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1207124.5,1207124.5,5665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455344,174895.00
02/06/2019 07:15,2,0.000,ALERT,211.48,299.37,60.006,1549455304,"201051344001203","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13686,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455346,174896.00
02/06/2019 07:15,2,0.000,ALERT,211.25,299.97,60.049,1549455304,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1191612.5,1191612.5,13608,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455348,174897.00
02/06/2019 07:15,2,0.000,ALERT,211.03,299.97,60.017,1549455304,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13655,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455350,174898.00
02/06/2019 07:15,2,0.000,ALERT,212.16,300.57,60.006,1549455304,"201051344000867","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37537,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455352,174899.00
02/06/2019 07:15,2,0.000,ALERT,212.61,301.17,60.012,1549455304,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37598,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455354,174900.00
02/06/2019 07:15,2,0.000,ALERT,211.03,299.67,60.006,1549455304,"201051344000955","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1205231.6,1205231.6,13687,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549455355,174901.00
02/06/2019 07:15,2,0.000,ALERT,211.93,300.57,60.012,1549455304,"201051344000648","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1195660.4,1195660.4,37401,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455357,174902.00
02/06/2019 07:15,2,0.000,ALERT,212.38,301.17,60.006,1549455304,"201051344000645","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1199927.3,1199927.3,37375,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455359,174903.00
02/06/2019 07:15,2,0.000,ALERT,211.93,301.77,60.006,1549455304,"201051344000569","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1217369.4,1217369.4,5581,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549455361,174904.00
02/06/2019 07:15,2,0.000,ALERT,212.38,300.57,60.012,1549455304,"179051228000119","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,4109.1,4109.1,5645,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549455363,174905.00
02/06/2019 07:30,2,0.000,ALERT,211.70,301.17,59.996,1549456204,"201051344000579","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1216463.8,1216463.8,5766,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456206,174906.00
02/06/2019 07:30,2,0.000,ALERT,210.80,298.77,60.006,1549456204,"201051344001025","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13691,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456208,174907.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.37,60.022,1549456204,"201051344001093","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1193538.6,1193538.6,13675,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456210,174908.00
02/06/2019 07:30,2,0.000,ALERT,211.70,300.57,60.006,1549456204,"201051344000458","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1202864.4,1202864.4,5713,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549456212,174909.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.67,59.969,1549456204,"201051344000890","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13660,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456214,174910.00
02/06/2019 07:30,2,0.000,ALERT,211.48,300.27,60.012,1549456204,"201051344000988","174011545737251",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,937970.4,937970.4,5827,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456215,174911.00
02/06/2019 07:30,2,0.000,ALERT,211.25,299.97,60.017,1549456204,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1177485.5,1177485.5,13626,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456217,174912.00
02/06/2019 07:30,2,0.000,ALERT,211.70,301.17,60.017,1549456204,"201051344000868","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1189467.8,1189467.8,37511,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456219,174913.00
02/06/2019 07:30,2,0.000,ALERT,212.16,301.17,60.017,1549456204,"201051344000576","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1203560.2,1203560.2,9847,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456221,174914.00
02/06/2019 07:30,2,0.000,ALERT,211.93,300.87,60.028,1549456204,"201051344001158","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5805,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456223,174915.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.07,60.022,1549456204,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1194410.0,1194410.0,13578,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456225,174916.00
02/06/2019 07:30,2,0.000,ALERT,211.03,298.77,60.028,1549456204,"201051344000417","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,969223.6,969223.6,13711,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549456227,174917.00
02/06/2019 07:30,2,0.000,ALERT,211.25,299.37,60.022,1549456204,"201051344000685","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13687,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456228,174918.00
02/06/2019 07:30,2,0.000,ALERT,211.03,298.47,60.022,1549456204,"201051344000651","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13674,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456230,174919.00
02/06/2019 07:30,2,0.000,ALERT,211.48,301.17,60.006,1549456204,"201051344000594","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1207156.1,1207156.1,37493,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456232,174920.00
02/06/2019 07:30,2,0.000,ALERT,211.93,300.87,60.028,1549456204,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5759,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456234,174921.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.37,60.017,1549456204,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1206997.5,1206997.5,13730,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549456236,174922.00
02/06/2019 07:30,2,0.000,ALERT,212.38,300.87,60.022,1549456204,"201051344000853","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1207634.2,1207634.2,5662,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456238,174923.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.37,60.022,1549456204,"201051344001145","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1206059.3,1206059.3,13651,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456239,174924.00
02/06/2019 07:30,2,0.000,ALERT,211.03,299.07,60.017,1549456204,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1199996.9,1199996.9,13687,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456241,174925.00
02/06/2019 07:30,2,0.000,ALERT,210.57,299.07,60.017,1549456204,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1188148.1,1188148.1,13657,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549456243,174926.00
02/06/2019 07:30,2,0.000,ALERT,211.70,300.57,60.022,1549456204,"201051344000983","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1207124.5,1207124.5,5667,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456245,174927.00
02/06/2019 07:30,2,0.000,ALERT,210.80,298.77,60.028,1549456204,"201051344001203","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13688,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456247,174928.00
02/06/2019 07:30,2,0.000,ALERT,210.80,299.37,60.022,1549456204,"201051344001230","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1191612.5,1191612.5,13610,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456248,174929.00
02/06/2019 07:30,2,0.000,ALERT,210.57,299.07,60.006,1549456204,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13657,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456250,174930.00
02/06/2019 07:30,2,0.000,ALERT,212.16,299.97,60.017,1549456204,"201051344000867","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37539,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456252,174931.00
02/06/2019 07:30,2,0.000,ALERT,212.38,300.57,60.017,1549456204,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,1187101.9,1187101.9,37600,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549456254,174932.00
02/06/2019 07:30,2,0.000,ALERT,210.57,299.37,60.033,1549456204,"201051344000955","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1205231.6,1205231.6,13689,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456256,174933.00
02/06/2019 07:30,2,0.000,ALERT,211.93,299.97,60.022,1549456204,"201051344000648","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1195660.4,1195660.4,37403,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456258,174934.00
02/06/2019 07:30,2,0.000,ALERT,212.16,300.87,60.022,1549456204,"201051344000645","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1199927.3,1199927.3,37377,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456259,174935.00
02/06/2019 07:30,2,0.000,ALERT,211.70,301.47,60.033,1549456204,"201051344000569","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1217369.4,1217369.4,5583,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549456261,174936.00
02/06/2019 07:30,2,0.000,ALERT,212.16,300.57,60.033,1549456204,"179051228000119","174011545737251",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,4109.1,4109.1,5647,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549456263,174937.00
02/06/2019 07:45,2,0.000,ALERT,211.48,300.87,59.985,1549457104,"201051344000579","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1216463.8,1216463.8,5768,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457106,174938.00
02/06/2019 07:45,2,0.000,ALERT,210.57,298.47,60.038,1549457104,"201051344001025","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13693,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457108,174939.00
02/06/2019 07:45,2,0.000,ALERT,210.57,299.07,60.001,1549457104,"201051344001093","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1193538.6,1193538.6,13677,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457110,174940.00
02/06/2019 07:45,2,0.000,ALERT,211.25,299.97,60.006,1549457104,"201051344000458","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1202864.4,1202864.4,5715,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457112,174941.00
02/06/2019 07:45,2,0.000,ALERT,210.57,299.67,60.006,1549457104,"201051344000890","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13662,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457114,174942.00
02/06/2019 07:45,2,0.000,ALERT,211.25,299.67,60.006,1549457104,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,937970.4,937970.4,5829,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457116,174943.00
02/06/2019 07:45,2,0.000,ALERT,211.25,300.27,60.006,1549457104,"201051344000582","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1177485.5,1177485.5,13628,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457117,174944.00
02/06/2019 07:45,2,0.000,ALERT,211.48,300.57,60.012,1549457104,"201051344000868","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1189467.8,1189467.8,37513,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457119,174945.00
02/06/2019 07:45,2,0.000,ALERT,211.93,300.87,60.038,1549457104,"201051344000576","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1203560.2,1203560.2,9849,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457121,174946.00
02/06/2019 07:45,2,0.000,ALERT,211.48,299.97,60.012,1549457104,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5807,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457123,174947.00
02/06/2019 07:45,2,0.000,ALERT,210.80,298.77,59.996,1549457104,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1194410.0,1194410.0,13580,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457125,174948.00
02/06/2019 07:45,2,0.000,ALERT,210.80,298.77,59.985,1549457104,"201051344000417","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,969223.6,969223.6,13713,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457126,174949.00
02/06/2019 07:45,2,0.000,ALERT,211.03,299.07,60.012,1549457104,"201051344000685","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13689,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457128,174950.00
02/06/2019 07:45,2,0.000,ALERT,210.80,298.47,60.043,1549457104,"201051344000651","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13676,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457130,174951.00
02/06/2019 07:45,2,0.000,ALERT,211.03,300.57,59.975,1549457104,"201051344000594","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37495,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457132,174952.00
02/06/2019 07:45,2,0.000,ALERT,211.48,299.97,60.022,1549457104,"201051344000469","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5761,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457134,174953.00
