ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 07:45,2,0.000,ALERT,210.80,299.37,60.001,1549457104,"201051344000585","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1206997.5,1206997.5,13732,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457136,174954.00
02/06/2019 07:45,2,0.000,ALERT,211.93,299.97,60.043,1549457104,"201051344000853","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1207634.2,1207634.2,5664,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457137,174955.00
02/06/2019 07:45,2,0.000,ALERT,211.03,299.67,60.012,1549457104,"201051344001145","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1206059.3,1206059.3,13653,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457139,174956.00
02/06/2019 07:45,2,0.000,ALERT,210.80,299.37,60.006,1549457104,"201051344000438","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13689,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457141,174957.00
02/06/2019 07:45,2,0.000,ALERT,210.57,299.67,60.017,1549457104,"201051344001135","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1188148.1,1188148.1,13659,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457143,174958.00
02/06/2019 07:45,2,0.000,ALERT,211.25,300.57,60.006,1549457104,"201051344000983","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1207124.5,1207124.5,5669,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457145,174959.00
02/06/2019 07:45,2,0.000,ALERT,210.80,299.07,60.017,1549457104,"201051344001203","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13690,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457147,174960.00
02/06/2019 07:45,2,0.000,ALERT,210.80,299.67,60.017,1549457104,"201051344001230","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1191612.5,1191612.5,13612,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457148,174961.00
02/06/2019 07:45,2,0.000,ALERT,210.35,299.37,60.054,1549457104,"201051344000646","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13659,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457150,174962.00
02/06/2019 07:45,2,0.000,ALERT,211.70,299.67,60.028,1549457104,"201051344000867","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37541,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457152,174963.00
02/06/2019 07:45,2,0.000,ALERT,212.16,300.27,60.022,1549457104,"201051344000633","174011545737251",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37602,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457154,174964.00
02/06/2019 07:45,2,0.000,ALERT,211.03,300.27,60.049,1549457104,"201051344000955","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1205231.6,1205231.6,13691,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549457156,174965.00
02/06/2019 07:45,2,0.000,ALERT,212.38,300.87,60.022,1549457104,"201051344000648","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1195660.4,1195660.4,37405,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457157,174966.00
02/06/2019 07:45,2,0.000,ALERT,212.61,301.47,60.012,1549457104,"201051344000645","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1199927.3,1199927.3,37379,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457159,174967.00
02/06/2019 07:45,2,0.000,ALERT,212.16,301.77,60.001,1549457104,"201051344000569","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1217369.4,1217369.4,5585,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549457161,174968.00
02/06/2019 07:45,2,0.000,ALERT,212.61,301.17,60.028,1549457104,"179051228000119","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,4109.1,4109.1,5649,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549457163,174969.00
02/06/2019 08:00,2,0.000,ALERT,211.70,301.77,60.075,1549458004,"201051344000579","174011545737251",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5770,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458006,174970.00
02/06/2019 08:00,2,0.000,ALERT,210.80,298.77,60.001,1549458004,"201051344001025","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13695,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458008,174971.00
02/06/2019 08:00,2,0.000,ALERT,211.03,299.37,60.065,1549458004,"201051344001093","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1193538.6,1193538.6,13679,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458010,174972.00
02/06/2019 08:00,2,0.000,ALERT,211.48,300.87,60.054,1549458004,"201051344000458","174011545737251",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,1202864.4,1202864.4,5717,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458012,174973.00
02/06/2019 08:00,2,0.000,ALERT,210.80,299.97,60.043,1549458004,"201051344000890","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13664,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458014,174974.00
02/06/2019 08:00,2,0.000,ALERT,211.48,300.87,60.028,1549458004,"201051344000988","174011545737251",0.00,-5.50,0,295.46,304.18,0.0,0.0,0.000,937970.4,937970.4,5831,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458016,174975.00
02/06/2019 08:00,2,0.000,ALERT,211.48,300.57,59.985,1549458004,"201051344000582","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1177485.5,1177485.5,13630,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458017,174976.00
02/06/2019 08:00,2,0.000,ALERT,211.48,301.47,60.028,1549458004,"201051344000868","174011545737251",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,1189467.8,1189467.8,37515,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458019,174977.00
02/06/2019 08:00,2,0.000,ALERT,212.16,301.77,60.028,1549458004,"201051344000576","174011545737251",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,1203560.2,1203560.2,9851,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458021,174978.00
02/06/2019 08:00,2,0.000,ALERT,211.93,300.87,60.028,1549458004,"201051344001158","174011545737251",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5809,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458023,174979.00
02/06/2019 08:00,2,0.000,ALERT,211.25,299.07,60.028,1549458004,"201051344000917","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1194410.0,1194410.0,13582,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458025,174980.00
02/06/2019 08:00,2,0.000,ALERT,211.25,299.07,60.028,1549458004,"201051344000417","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,969223.6,969223.6,13715,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458027,174981.00
02/06/2019 08:00,2,0.000,ALERT,211.48,299.37,60.022,1549458004,"201051344000685","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13691,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458028,174982.00
02/06/2019 08:00,2,0.000,ALERT,211.25,298.77,60.022,1549458004,"201051344000651","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1192342.4,1192342.4,13678,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458030,174983.00
02/06/2019 08:00,2,0.000,ALERT,211.48,301.47,60.038,1549458004,"201051344000594","174011545737251",0.00,-6.00,0,297.57,305.38,0.0,0.0,0.000,1207156.1,1207156.1,37497,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458032,174984.00
02/06/2019 08:00,2,0.000,ALERT,211.70,300.57,60.022,1549458004,"201051344000469","174011545737251",0.00,-6.50,0,297.26,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5763,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458034,174985.00
02/06/2019 08:00,2,0.000,ALERT,211.25,299.37,60.054,1549458004,"201051344000585","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1206997.5,1206997.5,13734,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458036,174986.00
02/06/2019 08:00,2,0.000,ALERT,212.38,300.57,60.022,1549458004,"201051344000853","174011545737251",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,1207634.2,1207634.2,5666,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458038,174987.00
02/06/2019 08:00,2,0.000,ALERT,211.48,300.27,60.028,1549458004,"201051344001145","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1206059.3,1206059.3,13655,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458040,174988.00
02/06/2019 08:00,2,0.000,ALERT,211.25,299.67,60.022,1549458004,"201051344000438","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13691,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458041,174989.00
02/06/2019 08:00,2,0.000,ALERT,210.57,299.67,60.017,1549458004,"201051344001135","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1188148.1,1188148.1,13661,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458043,174990.00
02/06/2019 08:00,2,0.000,ALERT,211.70,301.17,60.028,1549458004,"201051344000983","174011545737251",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,1207124.5,1207124.5,5671,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458045,174991.00
02/06/2019 08:00,2,0.000,ALERT,211.25,299.37,60.022,1549458004,"201051344001203","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1197097.8,1197097.8,13692,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458047,174992.00
02/06/2019 08:00,2,0.000,ALERT,211.03,299.67,60.022,1549458004,"201051344001230","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1191612.5,1191612.5,13614,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458049,174993.00
02/06/2019 08:00,2,0.000,ALERT,210.80,299.67,60.022,1549458004,"201051344000646","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13661,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458051,174994.00
02/06/2019 08:00,2,0.000,ALERT,211.93,299.97,60.028,1549458004,"201051344000867","174011545737251",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37543,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458052,174995.00
02/06/2019 08:00,2,0.000,ALERT,212.38,300.57,60.028,1549458004,"201051344000633","174011545737251",0.00,-6.00,0,296.66,304.78,0.0,0.0,0.000,1187101.9,1187101.9,37604,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458054,174996.00
02/06/2019 08:00,2,0.000,ALERT,210.80,299.67,60.033,1549458004,"201051344000955","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1205231.6,1205231.6,13693,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458056,174997.00
02/06/2019 08:00,2,0.000,ALERT,211.70,299.97,60.038,1549458004,"201051344000648","174011545737251",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,1195660.4,1195660.4,37407,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458058,174998.00
02/06/2019 08:00,2,0.000,ALERT,211.93,300.57,60.033,1549458004,"201051344000645","174011545737251",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,1199927.3,1199927.3,37381,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458060,174999.00
02/06/2019 08:00,2,0.000,ALERT,211.70,301.47,60.022,1549458004,"201051344000569","174011545737251",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,1217369.4,1217369.4,5587,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458062,175000.00
02/06/2019 08:00,2,0.000,ALERT,211.93,300.57,60.017,1549458004,"179051228000119","174011545737251",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,4109.1,4109.1,5651,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549458063,175001.00
02/06/2019 08:15,2,0.000,ALERT,211.70,301.17,60.017,1549458905,"201051344000579","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1216463.8,1216463.8,5772,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458907,175002.00
02/06/2019 08:15,2,0.000,ALERT,211.03,299.37,60.012,1549458905,"201051344001025","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1201126.5,1201126.5,13697,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458909,175003.00
02/06/2019 08:15,2,0.000,ALERT,211.25,299.97,60.012,1549458905,"201051344001093","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1193538.6,1193538.6,13681,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458910,175004.00
02/06/2019 08:15,2,0.000,ALERT,211.70,300.57,60.012,1549458905,"201051344000458","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1202864.4,1202864.4,5719,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458912,175005.00
02/06/2019 08:15,2,0.000,ALERT,211.03,299.97,60.001,1549458905,"201051344000890","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13666,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458914,175006.00
02/06/2019 08:15,2,0.000,ALERT,211.70,300.27,60.006,1549458905,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,937970.4,937970.4,5833,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458916,175007.00
02/06/2019 08:15,2,0.000,ALERT,211.70,300.87,59.985,1549458905,"201051344000582","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13632,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458918,175008.00
02/06/2019 08:15,2,0.000,ALERT,211.70,300.87,60.006,1549458905,"201051344000868","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1189467.8,1189467.8,37517,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458919,175009.00
02/06/2019 08:15,2,0.000,ALERT,212.38,301.17,60.017,1549458905,"201051344000576","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1203560.2,1203560.2,9853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458921,175010.00
02/06/2019 08:15,2,0.000,ALERT,211.93,300.57,60.006,1549458905,"201051344001158","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5811,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458923,175011.00
02/06/2019 08:15,2,0.000,ALERT,211.48,299.37,59.980,1549458905,"201051344000917","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1194410.0,1194410.0,13584,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458925,175012.00
02/06/2019 08:15,2,0.000,ALERT,211.48,299.67,59.969,1549458905,"201051344000417","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,969223.6,969223.6,13717,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458927,175013.00
02/06/2019 08:15,2,0.000,ALERT,211.48,299.97,59.985,1549458905,"201051344000685","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13693,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458929,175014.00
02/06/2019 08:15,2,0.000,ALERT,211.25,299.37,60.006,1549458905,"201051344000651","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1192342.4,1192342.4,13680,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458930,175015.00
02/06/2019 08:15,2,0.000,ALERT,211.48,301.17,60.001,1549458905,"201051344000594","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37499,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458932,175016.00
02/06/2019 08:15,2,0.000,ALERT,211.93,300.57,60.017,1549458905,"201051344000469","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1191505.4,1191505.4,5765,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458934,175017.00
02/06/2019 08:15,2,0.000,ALERT,211.25,300.27,60.022,1549458905,"201051344000585","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13736,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458936,175018.00
02/06/2019 08:15,2,0.000,ALERT,212.38,300.27,60.033,1549458905,"201051344000853","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1207634.2,1207634.2,5668,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458938,175019.00
02/06/2019 08:15,2,0.000,ALERT,211.48,300.27,60.006,1549458905,"201051344001145","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1206059.3,1206059.3,13657,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458939,175020.00
02/06/2019 08:15,2,0.000,ALERT,211.48,299.97,60.012,1549458905,"201051344000438","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13693,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458941,175021.00
02/06/2019 08:15,2,0.000,ALERT,210.80,299.97,60.006,1549458905,"201051344001135","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1188148.1,1188148.1,13663,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458943,175022.00
02/06/2019 08:15,2,0.000,ALERT,211.93,300.87,60.012,1549458905,"201051344000983","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1207124.5,1207124.5,5673,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458945,175023.00
02/06/2019 08:15,2,0.000,ALERT,211.25,299.67,60.006,1549458905,"201051344001203","174011545737251",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,1197097.8,1197097.8,13694,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549458947,175024.00
02/06/2019 08:15,2,0.000,ALERT,211.25,300.27,60.028,1549458905,"201051344001230","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1191612.5,1191612.5,13616,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458949,175025.00
02/06/2019 08:15,2,0.000,ALERT,211.03,299.97,60.012,1549458905,"201051344000646","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13663,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458950,175026.00
02/06/2019 08:15,2,0.000,ALERT,212.16,299.97,60.006,1549458905,"201051344000867","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37545,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458952,175027.00
02/06/2019 08:15,2,0.000,ALERT,212.61,300.27,60.001,1549458905,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37606,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458954,175028.00
02/06/2019 08:15,2,0.000,ALERT,210.80,299.97,60.017,1549458905,"201051344000955","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13695,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458956,175029.00
02/06/2019 08:15,2,0.000,ALERT,212.16,299.67,60.006,1549458905,"201051344000648","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1195660.4,1195660.4,37409,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458958,175030.00
02/06/2019 08:15,2,0.000,ALERT,212.38,300.27,59.969,1549458905,"201051344000645","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1199927.3,1199927.3,37383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458959,175031.00
02/06/2019 08:15,2,0.000,ALERT,211.93,300.87,60.017,1549458905,"201051344000569","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1217369.4,1217369.4,5589,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549458961,175032.00
02/06/2019 08:15,2,0.000,ALERT,212.38,299.97,60.001,1549458905,"179051228000119","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,4109.1,4109.1,5653,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549458963,175033.00
02/06/2019 08:30,2,0.000,ALERT,211.93,301.17,60.033,1549459804,"201051344000579","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5774,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459806,175034.00
02/06/2019 08:30,2,0.000,ALERT,211.25,299.37,60.033,1549459804,"201051344001025","174011545737251",0.00,-6.00,0,297.26,313.80,0.0,0.0,0.000,1201126.5,1201126.5,13699,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459807,175035.00
02/06/2019 08:30,2,0.000,ALERT,211.25,300.27,60.028,1549459804,"201051344001093","174011545737251",0.00,-4.00,0,297.87,313.20,0.0,0.0,0.000,1193538.6,1193538.6,13683,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459809,175036.00
02/06/2019 08:30,2,0.000,ALERT,211.93,300.87,60.033,1549459804,"201051344000458","174011545737251",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,1202864.4,1202864.4,5721,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459811,175037.00
02/06/2019 08:30,2,0.000,ALERT,211.25,300.27,60.028,1549459804,"201051344000890","174011545737251",0.00,-5.00,0,298.17,315.30,0.0,0.0,0.000,1197606.0,1197606.0,13668,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459813,175038.00
02/06/2019 08:30,2,0.000,ALERT,211.93,300.57,60.006,1549459804,"201051344000988","174011545737251",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,937970.4,937970.4,5835,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459815,175039.00
02/06/2019 08:30,2,0.000,ALERT,211.70,300.87,60.038,1549459804,"201051344000582","174011545737251",0.00,-6.00,0,298.77,314.70,0.0,0.0,0.000,1177485.5,1177485.5,13634,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459817,175040.00
02/06/2019 08:30,2,0.000,ALERT,211.93,301.17,60.038,1549459804,"201051344000868","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1189467.8,1189467.8,37519,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459819,175041.00
02/06/2019 08:30,2,0.000,ALERT,212.38,301.17,60.049,1549459804,"201051344000576","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1203560.2,1203560.2,9855,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459821,175042.00
02/06/2019 08:30,2,0.000,ALERT,212.16,300.57,60.038,1549459804,"201051344001158","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1182624.5,1182624.5,5813,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459822,175043.00
02/06/2019 08:30,2,0.000,ALERT,211.48,299.37,60.022,1549459804,"201051344000917","174011545737251",0.00,-3.50,0,296.66,312.89,0.0,0.0,0.000,1194410.0,1194410.0,13586,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459824,175044.00
02/06/2019 08:30,2,0.000,ALERT,211.48,299.37,60.033,1549459804,"201051344000417","174011545737251",0.00,-5.50,0,297.57,313.80,0.0,0.0,0.000,969223.6,969223.6,13719,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459826,175045.00
02/06/2019 08:30,2,0.000,ALERT,211.70,299.97,60.059,1549459804,"201051344000685","174011545737251",0.00,-5.50,0,297.87,314.70,0.0,0.0,0.000,1198613.0,1198613.0,13695,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459828,175046.00
02/06/2019 08:30,2,0.000,ALERT,211.48,299.07,60.028,1549459804,"201051344000651","174011545737251",0.00,-6.50,0,296.96,312.59,0.0,0.0,0.000,1192342.4,1192342.4,13682,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459830,175047.00
02/06/2019 08:30,2,0.000,ALERT,211.70,300.87,59.980,1549459804,"201051344000594","174011545737251",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37501,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459831,175048.00
02/06/2019 08:30,2,0.000,ALERT,211.93,300.27,60.028,1549459804,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5767,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459833,175049.00
02/06/2019 08:30,2,0.000,ALERT,211.25,299.67,60.006,1549459804,"201051344000585","174011545737251",0.00,-5.00,0,297.57,313.20,0.0,0.0,0.000,1206997.5,1206997.5,13738,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459835,175050.00
02/06/2019 08:30,2,0.000,ALERT,212.61,300.27,60.028,1549459804,"201051344000853","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1207634.2,1207634.2,5670,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459837,175051.00
02/06/2019 08:30,2,0.000,ALERT,211.48,299.97,59.985,1549459804,"201051344001145","174011545737251",0.00,-5.50,0,298.17,315.60,0.0,0.0,0.000,1206059.3,1206059.3,13659,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459839,175052.00
02/06/2019 08:30,2,0.000,ALERT,211.25,299.67,60.017,1549459804,"201051344000438","174011545737251",0.00,-6.00,0,297.87,314.40,0.0,0.0,0.000,1199996.9,1199996.9,13695,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459841,175053.00
02/06/2019 08:30,2,0.000,ALERT,211.03,299.97,60.022,1549459804,"201051344001135","174011545737251",0.00,-5.50,0,297.87,313.80,0.0,0.0,0.000,1188148.1,1188148.1,13665,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459842,175054.00
02/06/2019 08:30,2,0.000,ALERT,211.93,300.57,60.049,1549459804,"201051344000983","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1207124.5,1207124.5,5675,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459844,175055.00
02/06/2019 08:30,2,0.000,ALERT,211.48,299.37,60.012,1549459804,"201051344001203","174011545737251",0.00,-6.00,0,297.57,314.70,0.0,0.0,0.000,1197097.8,1197097.8,13696,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459846,175056.00
02/06/2019 08:30,2,0.000,ALERT,211.25,300.27,60.017,1549459804,"201051344001230","174011545737251",0.00,-5.50,0,298.17,314.70,0.0,0.0,0.000,1191612.5,1191612.5,13618,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459848,175057.00
02/06/2019 08:30,2,0.000,ALERT,211.03,299.67,60.012,1549459804,"201051344000646","174011545737251",0.00,-6.00,0,297.57,313.80,0.0,0.0,0.000,1186172.2,1186172.2,13665,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459850,175058.00
02/06/2019 08:30,2,0.000,ALERT,212.38,299.97,59.996,1549459804,"201051344000867","174011545737251",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,1188160.6,1188160.6,37547,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459851,175059.00
02/06/2019 08:30,2,0.000,ALERT,212.61,300.27,60.012,1549459804,"201051344000633","174011545737251",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37608,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459853,175060.00
02/06/2019 08:30,2,0.000,ALERT,210.80,299.67,60.006,1549459804,"201051344000955","174011545737251",0.00,-5.50,0,297.57,313.80,0.0,0.0,0.000,1205231.6,1205231.6,13697,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459855,175061.00
02/06/2019 08:30,2,0.000,ALERT,211.93,299.67,60.006,1549459804,"201051344000648","174011545737251",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,1195660.4,1195660.4,37411,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549459857,175062.00
02/06/2019 08:30,2,0.000,ALERT,212.38,300.27,60.022,1549459804,"201051344000645","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1199927.3,1199927.3,37385,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459859,175063.00
02/06/2019 08:30,2,0.000,ALERT,211.93,300.87,60.012,1549459804,"201051344000569","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,1217369.4,1217369.4,5591,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549459860,175064.00
02/06/2019 08:30,2,0.000,ALERT,212.38,299.97,59.990,1549459804,"179051228000119","174011545737251",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,4109.1,4109.1,5655,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549459862,175065.00
02/06/2019 08:45,2,0.000,ALERT,211.93,301.47,60.006,1549460704,"201051344000579","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1216463.8,1216463.8,5776,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460707,175066.00
02/06/2019 08:45,2,0.000,ALERT,211.25,298.77,60.043,1549460704,"201051344001025","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1201126.5,1201126.5,13701,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460708,175067.00
02/06/2019 08:45,2,0.000,ALERT,211.25,299.37,60.017,1549460704,"201051344001093","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1193538.6,1193538.6,13685,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460710,175068.00
02/06/2019 08:45,2,0.000,ALERT,211.93,300.87,60.001,1549460704,"201051344000458","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1202864.4,1202864.4,5723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460712,175069.00
02/06/2019 08:45,2,0.000,ALERT,211.25,299.97,59.985,1549460704,"201051344000890","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1197606.0,1197606.0,13670,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460714,175070.00
02/06/2019 08:45,2,0.000,ALERT,211.93,300.57,60.022,1549460704,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,937970.4,937970.4,5837,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460716,175071.00
02/06/2019 08:45,2,0.000,ALERT,211.93,300.87,60.001,1549460704,"201051344000582","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1177485.5,1177485.5,13636,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460717,175072.00
02/06/2019 08:45,2,0.000,ALERT,211.93,301.47,60.006,1549460704,"201051344000868","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1189467.8,1189467.8,37521,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460719,175073.00
02/06/2019 08:45,2,0.000,ALERT,212.38,301.17,59.980,1549460704,"201051344000576","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1203560.2,1203560.2,9857,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460722,175074.00
02/06/2019 08:45,2,0.000,ALERT,212.16,300.87,60.012,1549460704,"201051344001158","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1182624.5,1182624.5,5815,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460724,175075.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.37,60.006,1549460704,"201051344000917","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1194410.0,1194410.0,13588,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460726,175076.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.37,59.975,1549460704,"201051344000417","174011545737251",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,969223.6,969223.6,13721,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460727,175077.00
02/06/2019 08:45,2,0.000,ALERT,211.70,299.67,60.017,1549460704,"201051344000685","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1198613.0,1198613.0,13697,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460729,175078.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.07,60.022,1549460704,"201051344000651","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1192342.4,1192342.4,13684,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460731,175079.00
02/06/2019 08:45,2,0.000,ALERT,211.70,301.47,60.012,1549460704,"201051344000594","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1207156.1,1207156.1,37503,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460733,175080.00
02/06/2019 08:45,2,0.000,ALERT,212.38,301.17,60.022,1549460704,"201051344000469","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1191505.4,1191505.4,5769,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460735,175081.00
02/06/2019 08:45,2,0.000,ALERT,211.70,300.27,60.017,1549460704,"201051344000585","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1206997.5,1206997.5,13740,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460737,175082.00
02/06/2019 08:45,2,0.000,ALERT,212.83,301.47,60.012,1549460704,"201051344000853","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1207634.2,1207634.2,5672,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460739,175083.00
02/06/2019 08:45,2,0.000,ALERT,211.93,300.27,59.975,1549460704,"201051344001145","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1206059.3,1206059.3,13661,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460740,175084.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.97,60.028,1549460704,"201051344000438","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1199996.9,1199996.9,13697,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460742,175085.00
02/06/2019 08:45,2,0.000,ALERT,211.03,299.67,60.012,1549460704,"201051344001135","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1188148.1,1188148.1,13667,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460744,175086.00
02/06/2019 08:45,2,0.000,ALERT,211.93,301.17,60.017,1549460704,"201051344000983","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1207124.5,1207124.5,5677,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460746,175087.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.37,59.985,1549460704,"201051344001203","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1197097.8,1197097.8,13698,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460748,175088.00
02/06/2019 08:45,2,0.000,ALERT,211.48,299.97,59.980,1549460704,"201051344001230","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1191612.5,1191612.5,13620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460749,175089.00
02/06/2019 08:45,2,0.000,ALERT,211.25,299.97,60.022,1549460704,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13667,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460751,175090.00
02/06/2019 08:45,2,0.000,ALERT,212.61,300.57,60.065,1549460704,"201051344000867","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1188160.6,1188160.6,37549,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460753,175091.00
02/06/2019 08:45,2,0.000,ALERT,212.83,301.17,60.028,1549460704,"201051344000633","174011545737251",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,1187101.9,1187101.9,37610,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549460755,175092.00
02/06/2019 08:45,2,0.000,ALERT,211.25,300.27,60.022,1549460704,"201051344000955","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1205231.6,1205231.6,13699,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460757,175093.00
02/06/2019 08:45,2,0.000,ALERT,212.38,300.57,60.038,1549460704,"201051344000648","174011545737251",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,1195660.4,1195660.4,37413,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460758,175094.00
02/06/2019 08:45,2,0.061,ALERT,212.61,301.17,60.022,1549460704,"201051344000645","174011545737251",32.36,-5.00,0,298.77,314.10,2.0,0.0,0.000,1199927.3,1199927.3,37387,0,0,0,L,1122011218,1,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1549460760,175095.00
02/06/2019 08:45,2,0.000,ALERT,212.16,302.07,60.033,1549460704,"201051344000569","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1217369.4,1217369.4,5593,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549460762,175096.00
02/06/2019 08:45,2,0.000,ALERT,212.61,300.87,60.070,1549460704,"179051228000119","174011545737251",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,4109.1,4109.1,5657,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549460764,175097.00
