ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 09:00,2,0.000,ALERT,212.38,302.07,60.006,1549461604,"201051344000579","174011545737251",0.00,-5.00,0,299.67,306.58,0.0,0.0,0.000,1216463.8,1216463.8,5778,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461606,175098.00
02/06/2019 09:00,2,0.000,ALERT,211.25,299.67,59.990,1549461604,"201051344001025","174011545737251",0.00,-6.00,0,296.96,305.08,0.0,0.0,0.000,1201126.5,1201126.5,13703,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461608,175099.00
02/06/2019 09:00,2,0.000,ALERT,211.25,299.97,60.006,1549461604,"201051344001093","174011545737251",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,1193538.6,1193538.6,13687,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461610,175100.00
02/06/2019 09:00,2,0.000,ALERT,212.38,301.17,60.054,1549461604,"201051344000458","174011545737251",0.00,-3.00,0,299.07,306.58,0.0,0.0,0.000,1202864.4,1202864.4,5725,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461612,175101.00
02/06/2019 09:00,2,0.000,ALERT,211.25,300.87,60.001,1549461604,"201051344000890","174011545737251",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,1197606.0,1197606.0,13672,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461614,175102.00
02/06/2019 09:00,2,0.000,ALERT,212.16,300.87,60.006,1549461604,"201051344000988","174011545737251",0.00,-5.00,0,296.66,305.08,0.0,0.0,0.000,937970.4,937970.4,5839,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461616,175103.00
02/06/2019 09:00,2,0.000,ALERT,211.93,301.17,59.975,1549461604,"201051344000582","174011545737251",0.00,-6.00,0,298.47,305.38,0.0,0.0,0.000,1177485.5,1177485.5,13638,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461617,175104.00
02/06/2019 09:00,2,0.000,ALERT,212.16,301.47,60.006,1549461604,"201051344000868","174011545737251",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,1189467.8,1189467.8,37523,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461619,175105.00
02/06/2019 09:00,2,0.102,ALERT,212.83,301.77,60.006,1549461604,"201051344000576","174011545737251",32.72,-5.50,0,299.37,314.40,3.4,1.4,0.000,1203560.2,1203560.2,9859,0,0,0,L,1122011218,1,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1549461621,175106.00
02/06/2019 09:00,2,0.000,ALERT,212.38,300.87,59.975,1549461604,"201051344001158","174011545737251",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5817,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461623,175107.00
02/06/2019 09:00,2,0.000,ALERT,211.70,299.37,59.996,1549461604,"201051344000917","174011545737251",0.00,-3.50,0,296.36,303.58,0.0,0.0,0.000,1194410.0,1194410.0,13590,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461625,175108.00
02/06/2019 09:00,2,0.000,ALERT,211.70,299.67,59.985,1549461604,"201051344000417","174011545737251",0.00,-5.50,0,297.26,304.18,0.0,0.0,0.000,969223.6,969223.6,13723,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461627,175109.00
02/06/2019 09:00,2,0.000,ALERT,211.93,300.27,59.985,1549461604,"201051344000685","174011545737251",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,1198613.0,1198613.0,13699,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461629,175110.00
02/06/2019 09:00,2,0.000,ALERT,211.70,299.67,60.006,1549461604,"201051344000651","174011545737251",0.00,-6.50,0,296.96,304.18,0.0,0.0,0.000,1192342.4,1192342.4,13686,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461630,175111.00
02/06/2019 09:00,2,0.000,ALERT,211.93,301.77,60.017,1549461604,"201051344000594","174011545737251",0.00,-5.50,0,298.77,305.68,0.0,0.0,0.000,1207156.1,1207156.1,37505,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461632,175112.00
02/06/2019 09:00,2,0.000,ALERT,212.38,301.47,59.969,1549461604,"201051344000469","174011545737251",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,1191505.4,1191505.4,5771,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461634,175113.00
02/06/2019 09:00,2,0.000,ALERT,211.70,300.57,59.959,1549461604,"201051344000585","174011545737251",0.00,-5.00,0,297.26,304.18,0.0,0.0,0.000,1206997.5,1206997.5,13742,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461636,175114.00
02/06/2019 09:00,2,0.000,ALERT,212.83,301.47,59.964,1549461604,"201051344000853","174011545737251",0.00,-5.50,0,298.77,305.98,0.0,0.0,0.000,1207634.2,1207634.2,5674,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461638,175115.00
02/06/2019 09:00,2,0.000,ALERT,211.70,300.87,60.028,1549461604,"201051344001145","174011545737251",0.00,-5.50,0,298.17,305.38,0.0,0.0,0.000,1206059.3,1206059.3,13663,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461640,175116.00
02/06/2019 09:00,2,0.000,ALERT,211.70,300.57,60.001,1549461604,"201051344000438","174011545737251",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,1199996.9,1199996.9,13699,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461641,175117.00
02/06/2019 09:00,2,0.000,ALERT,211.03,300.27,59.953,1549461604,"201051344001135","174011545737251",0.00,-5.50,0,297.87,305.08,0.0,0.0,0.000,1188148.1,1188148.1,13669,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549461643,175118.00
02/06/2019 09:00,2,0.068,ALERT,212.38,302.98,59.964,1549461604,"201051344000983","174011545737251",32.20,-5.00,0,299.07,314.40,2.3,0.3,0.000,1207124.5,1207124.5,5679,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1549461645,175119.00
02/06/2019 09:00,2,0.000,ALERT,211.70,300.27,59.980,1549461604,"201051344001203","174011545737251",0.00,-5.50,0,297.57,305.98,0.0,0.0,0.000,1197097.8,1197097.8,13700,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461647,175120.00
02/06/2019 09:00,2,0.000,ALERT,211.48,300.87,59.932,1549461604,"201051344001230","174011545737251",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,1191612.5,1191612.5,13622,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461649,175121.00
02/06/2019 09:00,2,0.000,ALERT,211.25,300.57,59.996,1549461604,"201051344000646","174011545737251",0.00,-5.50,0,297.26,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13669,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461650,175122.00
02/06/2019 09:00,2,0.000,ALERT,212.61,300.87,59.985,1549461604,"201051344000867","174011545737251",0.00,-4.00,0,297.87,305.98,0.0,0.0,0.000,1188160.6,1188160.6,37551,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461652,175123.00
02/06/2019 09:00,2,0.000,ALERT,213.06,301.17,59.985,1549461604,"201051344000633","174011545737251",0.00,-5.50,0,297.57,305.08,0.0,0.0,0.000,1187101.9,1187101.9,37612,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461654,175124.00
02/06/2019 09:00,2,0.000,ALERT,211.03,300.57,59.985,1549461604,"201051344000955","174011545737251",0.00,-5.50,0,297.57,304.48,0.0,0.0,0.000,1205231.6,1205231.6,13701,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461656,175125.00
02/06/2019 09:00,2,0.000,ALERT,212.38,300.87,59.969,1549461604,"201051344000648","174011545737251",0.00,-6.50,0,298.17,305.98,0.0,0.0,0.000,1195660.4,1195660.4,37415,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549461658,175126.00
02/06/2019 09:00,2,0.129,ALERT,212.83,301.77,60.033,1549461604,"201051344000645","174011545737251",18.55,-4.00,0,298.77,318.30,2.5,0.4,0.000,1199927.3,1199927.3,37389,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1549461660,175127.00
02/06/2019 09:00,2,0.090,ALERT,212.38,302.07,59.985,1549461604,"201051344000569","174011545737251",32.56,-5.50,0,299.37,313.20,3.0,1.0,0.000,1217369.4,1217369.4,5595,0,0,0,L,1122011218,1,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1549461662,175128.00
02/06/2019 09:00,2,0.129,ALERT,212.61,301.17,59.985,1549461604,"179051228000119","174011545737251",33.10,-3.00,0,297.87,318.30,4.3,2.3,0.000,4109.2,4109.2,5659,0,0,0,L,46974696,1,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549461663,175129.00
02/06/2019 09:15,2,0.000,ALERT,212.38,302.68,60.028,1549462504,"201051344000579","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1216463.8,1216463.8,5780,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462506,175130.00
02/06/2019 09:15,2,0.000,ALERT,211.48,300.27,60.033,1549462504,"201051344001025","174011545737251",0.00,-6.00,0,297.57,310.79,0.0,0.0,0.000,1201126.5,1201126.5,13705,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462508,175131.00
02/06/2019 09:15,2,0.000,ALERT,211.70,300.57,60.022,1549462504,"201051344001093","174011545737251",0.00,-3.50,0,298.17,309.59,0.0,0.0,0.000,1193538.6,1193538.6,13689,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462510,175132.00
02/06/2019 09:15,2,0.098,ALERT,212.16,302.07,60.028,1549462504,"201051344000458","174011545737251",32.01,-3.00,0,298.77,306.58,3.2,1.2,0.000,1202864.5,1202864.5,5727,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1549462512,175133.00
02/06/2019 09:15,2,0.000,ALERT,211.25,301.17,60.028,1549462504,"201051344000890","174011545737251",0.00,-4.00,0,298.77,311.39,0.0,0.0,0.000,1197606.0,1197606.0,13674,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462514,175134.00
02/06/2019 09:15,2,0.000,ALERT,211.48,300.87,60.033,1549462504,"201051344000988","174011545737251",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,937970.4,937970.4,5841,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462515,175135.00
02/06/2019 09:15,2,0.000,ALERT,211.93,301.47,60.022,1549462504,"201051344000582","174011545737251",0.00,-6.00,0,299.07,311.09,0.0,0.0,0.000,1177485.5,1177485.5,13640,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462517,175136.00
02/06/2019 09:15,2,0.000,ALERT,211.93,301.77,60.049,1549462504,"201051344000868","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1189467.8,1189467.8,37525,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462519,175137.00
02/06/2019 09:15,2,0.182,ALERT,212.38,302.07,59.996,1549462504,"201051344000576","174011545737251",21.81,-5.00,0,299.07,318.30,4.0,2.0,0.000,1203560.5,1203560.5,9861,0,0,0,L,1122011218,1,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1549462521,175138.00
02/06/2019 09:15,2,0.000,ALERT,212.16,301.47,60.033,1549462504,"201051344001158","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1182624.5,1182624.5,5819,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462523,175139.00
02/06/2019 09:15,2,0.000,ALERT,211.48,299.97,60.022,1549462504,"201051344000917","174011545737251",0.00,-3.50,0,296.96,309.29,0.0,0.0,0.000,1194410.0,1194410.0,13592,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462524,175140.00
02/06/2019 09:15,2,0.000,ALERT,211.70,300.27,60.043,1549462504,"201051344000417","174011545737251",0.00,-5.50,0,297.87,309.59,0.0,0.0,0.000,969223.6,969223.6,13725,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462526,175141.00
02/06/2019 09:15,2,0.000,ALERT,211.70,300.57,60.001,1549462504,"201051344000685","174011545737251",0.00,-5.00,0,298.17,310.19,0.0,0.0,0.000,1198613.0,1198613.0,13701,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462528,175142.00
02/06/2019 09:15,2,0.000,ALERT,211.48,299.37,60.006,1549462504,"201051344000651","174011545737251",0.00,-6.50,0,297.57,309.59,0.0,0.0,0.000,1192342.4,1192342.4,13688,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462530,175143.00
02/06/2019 09:15,2,0.000,ALERT,211.70,302.07,60.028,1549462504,"201051344000594","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1207156.1,1207156.1,37507,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462532,175144.00
02/06/2019 09:15,2,0.000,ALERT,212.16,301.47,60.006,1549462504,"201051344000469","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1191505.4,1191505.4,5773,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462534,175145.00
02/06/2019 09:15,2,0.000,ALERT,211.48,300.57,60.038,1549462504,"201051344000585","174011545737251",0.00,-5.00,0,297.87,309.59,0.0,0.0,0.000,1206997.5,1206997.5,13744,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462536,175146.00
02/06/2019 09:15,2,0.145,ALERT,212.38,301.17,60.065,1549462504,"201051344000853","174011545737251",19.16,-5.00,0,299.07,318.91,2.8,0.8,0.000,1207634.3,1207634.3,5676,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1549462538,175147.00
02/06/2019 09:15,2,0.000,ALERT,211.70,300.57,60.022,1549462504,"201051344001145","174011545737251",0.00,-5.50,0,298.47,311.09,0.0,0.0,0.000,1206059.3,1206059.3,13665,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462539,175148.00
02/06/2019 09:15,2,0.000,ALERT,211.48,300.27,60.038,1549462504,"201051344000438","174011545737251",0.00,-5.50,0,298.47,310.49,0.0,0.0,0.000,1199996.9,1199996.9,13701,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462541,175149.00
02/06/2019 09:15,2,0.000,ALERT,211.03,300.27,60.033,1549462504,"201051344001135","174011545737251",0.00,-5.00,0,298.47,310.49,0.0,0.0,0.000,1188148.1,1188148.1,13671,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462543,175150.00
02/06/2019 09:15,2,0.148,ALERT,211.93,301.17,60.038,1549462504,"201051344000983","174011545737251",21.97,-4.00,0,298.77,314.10,3.3,1.3,0.000,1207124.7,1207124.7,5681,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1549462545,175151.00
02/06/2019 09:15,2,0.000,ALERT,211.48,299.97,60.033,1549462504,"201051344001203","174011545737251",0.00,-5.50,0,297.87,311.69,0.0,0.0,0.000,1197097.8,1197097.8,13702,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462547,175152.00
02/06/2019 09:15,2,0.000,ALERT,211.25,300.27,59.985,1549462504,"201051344001230","174011545737251",0.00,-5.00,0,298.17,310.49,0.0,0.0,0.000,1191612.5,1191612.5,13624,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462548,175153.00
02/06/2019 09:15,2,0.000,ALERT,211.25,300.27,60.070,1549462504,"201051344000646","174011545737251",0.00,-5.50,0,297.87,309.89,0.0,0.0,0.000,1186172.2,1186172.2,13671,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549462550,175154.00
02/06/2019 09:15,2,0.000,ALERT,212.38,300.87,60.022,1549462504,"201051344000867","174011545737251",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,1188160.6,1188160.6,37553,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462552,175155.00
02/06/2019 09:15,2,0.000,ALERT,212.61,300.87,60.022,1549462504,"201051344000633","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1187101.9,1187101.9,37614,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462554,175156.00
02/06/2019 09:15,2,0.000,ALERT,211.03,300.27,60.022,1549462504,"201051344000955","174011545737251",0.00,-5.00,0,298.17,309.89,0.0,0.0,0.000,1205231.6,1205231.6,13703,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549462556,175157.00
02/06/2019 09:15,2,0.094,ALERT,212.16,300.87,60.070,1549462504,"201051344000648","174011545737251",32.90,-6.00,0,297.87,315.00,3.2,1.1,0.000,1195660.5,1195660.5,37417,0,0,0,L,1122011218,1,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1549462557,175158.00
02/06/2019 09:15,2,0.160,ACTIVE,212.61,327.02,60.033,1549462504,"201051344000645","174011545737251",26.26,-3.50,0,298.77,327.62,4.3,2.2,0.000,1199927.6,1199927.6,37391,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549462558,175159.00
02/06/2019 09:15,2,0.166,ALERT,212.16,302.07,60.065,1549462504,"201051344000569","174011545737251",21.77,-5.00,0,299.07,313.80,3.6,1.6,0.000,1217369.7,1217369.7,5597,0,0,0,L,1122011218,1,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1549462560,175160.00
02/06/2019 09:15,2,0.232,ALERT,212.38,300.87,60.022,1549462504,"179051228000119","174011545737251",21.61,-2.50,0,297.87,318.61,5.1,3.0,0.000,4109.8,4109.8,5661,0,0,0,L,46974696,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549462562,175161.00
02/06/2019 09:30,2,0.000,ALERT,211.93,302.37,60.017,1549463404,"201051344000579","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1216463.8,1216463.8,5782,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549463406,175162.00
02/06/2019 09:30,2,0.000,ALERT,211.25,299.97,60.012,1549463404,"201051344001025","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13707,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549463408,175163.00
02/06/2019 09:30,2,0.000,ALERT,211.48,300.57,60.017,1549463404,"201051344001093","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13691,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463410,175164.00
02/06/2019 09:30,2,0.168,ALERT,211.93,302.37,60.049,1549463404,"201051344000458","174011545737251",21.39,-2.50,0,299.67,314.10,3.7,1.6,0.000,1202864.8,1202864.8,5729,0,0,0,L,1122011218,1,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1549463412,175165.00
02/06/2019 09:30,2,0.000,ALERT,211.25,300.87,60.006,1549463404,"201051344000890","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1197606.0,1197606.0,13676,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463414,175166.00
02/06/2019 09:30,2,0.000,ALERT,211.70,301.47,60.017,1549463404,"201051344000988","174011545737251",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,937970.4,937970.4,5843,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463416,175167.00
02/06/2019 09:30,2,0.000,ALERT,211.93,301.47,59.985,1549463404,"201051344000582","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1177485.5,1177485.5,13642,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463417,175168.00
02/06/2019 09:30,2,0.000,ALERT,211.70,302.07,60.006,1549463404,"201051344000868","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1189467.8,1189467.8,37527,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463419,175169.00
02/06/2019 09:30,2,0.229,ACTIVE,212.61,339.04,60.006,1549463404,"201051344000576","174011545737251",28.37,-3.50,0,299.97,353.17,6.6,4.4,0.004,1203561.3,1203561.3,9863,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463420,175170.00
02/06/2019 09:30,2,0.000,ALERT,212.16,301.77,60.022,1549463404,"201051344001158","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5821,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463422,175171.00
02/06/2019 09:30,2,0.000,ALERT,211.70,300.27,60.006,1549463404,"201051344000917","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1194410.0,1194410.0,13594,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463424,175172.00
02/06/2019 09:30,2,0.000,ALERT,211.93,300.27,60.001,1549463404,"201051344000417","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,969223.6,969223.6,13727,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463426,175173.00
02/06/2019 09:30,2,0.000,ALERT,211.93,300.87,60.012,1549463404,"201051344000685","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1198613.0,1198613.0,13703,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463427,175174.00
02/06/2019 09:30,2,0.000,ALERT,211.70,299.97,59.985,1549463404,"201051344000651","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1192342.4,1192342.4,13690,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463429,175175.00
02/06/2019 09:30,2,0.000,ALERT,211.70,302.07,60.006,1549463404,"201051344000594","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1207156.1,1207156.1,37509,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463431,175176.00
02/06/2019 09:30,2,0.000,ALERT,212.16,301.77,60.043,1549463404,"201051344000469","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1191505.4,1191505.4,5775,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463433,175177.00
02/06/2019 09:30,2,0.000,ALERT,211.70,301.17,59.964,1549463404,"201051344000585","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1206997.5,1206997.5,13746,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463435,175178.00
02/06/2019 09:30,2,0.186,ACTIVE,212.61,339.04,60.006,1549463404,"201051344000853","174011545737251",27.02,-3.50,0,299.37,351.67,5.1,3.0,0.004,1207634.8,1207634.8,5678,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463435,175179.00
02/06/2019 09:30,2,0.000,ALERT,211.93,301.47,60.012,1549463404,"201051344001145","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1206059.3,1206059.3,13667,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463437,175180.00
02/06/2019 09:30,2,0.000,ALERT,211.93,300.87,60.006,1549463404,"201051344000438","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13703,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463439,175181.00
02/06/2019 09:30,2,0.000,ALERT,211.48,301.17,60.022,1549463404,"201051344001135","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1188148.1,1188148.1,13673,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463441,175182.00
02/06/2019 09:30,2,0.191,ACTIVE,212.16,337.54,60.006,1549463404,"201051344000983","174011545737251",28.51,-3.00,0,299.97,348.96,5.6,3.4,0.000,1207125.3,1207125.3,5683,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463442,175183.00
02/06/2019 09:30,2,0.000,ALERT,211.70,300.87,60.017,1549463404,"201051344001203","174011545737251",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,1197097.8,1197097.8,13704,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463444,175184.00
02/06/2019 09:30,2,0.000,ALERT,211.48,301.17,60.001,1549463404,"201051344001230","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1191612.5,1191612.5,13626,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463446,175185.00
02/06/2019 09:30,2,0.000,ALERT,211.48,300.87,60.022,1549463404,"201051344000646","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13673,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463447,175186.00
02/06/2019 09:30,2,0.000,ALERT,212.38,301.47,60.049,1549463404,"201051344000867","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1188160.6,1188160.6,37555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463449,175187.00
02/06/2019 09:30,2,0.000,ALERT,212.61,301.77,59.975,1549463404,"201051344000633","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1187101.9,1187101.9,37616,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549463451,175188.00
02/06/2019 09:30,2,0.000,ALERT,211.25,301.17,59.975,1549463404,"201051344000955","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1205231.6,1205231.6,13705,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549463453,175189.00
02/06/2019 09:30,2,0.189,ALERT,211.93,301.47,60.028,1549463404,"201051344000648","174011545737251",23.80,-5.50,0,298.77,313.80,4.6,2.5,0.000,1195660.9,1195660.9,37419,0,0,0,L,1122011218,1,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1549463455,175190.00
02/06/2019 09:30,2,0.227,ACTIVE,212.38,338.44,60.028,1549463404,"201051344000645","174011545737251",28.65,-2.50,0,300.27,347.16,6.6,4.4,0.013,1199928.4,1199928.4,37392,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463456,175191.00
02/06/2019 09:30,2,0.221,ACTIVE,211.93,337.54,60.017,1549463404,"201051344000569","174011545737251",27.47,-3.50,0,299.37,351.97,6.2,4.0,0.009,1217370.4,1217370.4,5599,0,0,0,L,1122011218,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463457,175192.00
02/06/2019 09:30,2,0.270,ACTIVE,212.61,341.45,60.022,1549463404,"179051228000119","174011545737251",28.80,-1.50,0,298.17,350.17,7.9,5.7,0.009,4110.9,4110.9,5663,0,0,0,L,46974696,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549463457,175193.00
02/06/2019 09:45,2,0.000,ALERT,211.93,302.68,60.006,1549464305,"201051344000579","174011545737251",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5784,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464307,175194.00
02/06/2019 09:45,2,0.000,ALERT,211.25,299.97,60.054,1549464305,"201051344001025","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13709,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464308,175195.00
02/06/2019 09:45,2,0.000,ALERT,211.48,301.17,60.006,1549464305,"201051344001093","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13693,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464310,175196.00
02/06/2019 09:45,2,0.191,ALERT,212.16,316.20,60.006,1549464305,"201051344000458","174011545737251",25.11,-2.00,0,300.27,338.44,4.9,2.8,0.000,1202865.3,1202865.3,5731,0,0,0,L,1122011218,1,121.10,121.78,0002,-5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464312,175197.00
02/06/2019 09:45,2,0.000,ALERT,211.25,301.17,60.006,1549464305,"201051344000890","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13678,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464314,175198.00
02/06/2019 09:45,2,0.000,ALERT,211.70,302.07,59.980,1549464305,"201051344000988","174011545737251",0.00,-3.50,0,296.66,304.18,0.0,0.0,0.000,937970.4,937970.4,5845,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464316,175199.00
02/06/2019 09:45,2,0.000,ALERT,212.16,302.07,60.012,1549464305,"201051344000582","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13644,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464318,175200.00
02/06/2019 09:45,2,0.000,ALERT,211.93,302.68,60.043,1549464305,"201051344000868","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37529,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464320,175201.00
02/06/2019 09:45,2,0.271,ALERT,212.61,339.34,60.017,1549464305,"201051344000576","174011545737251",30.63,-3.00,0,300.27,344.45,8.4,6.2,0.022,1203562.6,1203562.6,9864,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464321,175202.00
02/06/2019 09:45,2,0.000,ALERT,211.93,301.77,60.022,1549464305,"201051344001158","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5823,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464323,175203.00
02/06/2019 09:45,2,0.064,ALERT,211.70,300.27,60.017,1549464305,"201051344000917","174011545737251",30.36,-2.50,0,296.66,302.07,2.0,0.0,0.000,1194410.0,1194410.0,13596,0,0,0,L,1122011218,1,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549464325,175204.00
02/06/2019 09:45,2,0.000,ALERT,211.70,299.97,60.012,1549464305,"201051344000417","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,969223.6,969223.6,13729,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464327,175205.00
02/06/2019 09:45,2,0.000,ALERT,211.70,300.57,60.017,1549464305,"201051344000685","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13705,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464329,175206.00
02/06/2019 09:45,2,0.000,ALERT,211.48,299.97,60.012,1549464305,"201051344000651","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13692,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464330,175207.00
02/06/2019 09:45,2,0.000,ALERT,211.48,302.37,60.038,1549464305,"201051344000594","174011545737251",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,1207156.1,1207156.1,37511,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464332,175208.00
02/06/2019 09:45,2,0.000,ALERT,211.93,302.07,60.017,1549464305,"201051344000469","174011545737251",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,1191505.4,1191505.4,5777,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464334,175209.00
02/06/2019 09:45,2,0.000,ALERT,211.70,301.17,60.012,1549464305,"201051344000585","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13748,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464336,175210.00
02/06/2019 09:45,2,0.246,ALERT,212.61,339.34,60.001,1549464305,"201051344000853","174011545737251",25.78,-3.00,0,299.67,343.85,6.5,4.3,0.013,1207635.7,1207635.7,5679,0,0,0,L,1122011218,1,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464338,175211.00
02/06/2019 09:45,2,0.000,ALERT,211.70,301.17,60.022,1549464305,"201051344001145","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13669,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464339,175212.00
02/06/2019 09:45,2,0.000,ALERT,211.70,300.87,60.038,1549464305,"201051344000438","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13705,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464341,175213.00
02/06/2019 09:45,2,0.000,ALERT,211.03,300.87,60.012,1549464305,"201051344001135","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13675,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464343,175214.00
02/06/2019 09:45,2,0.229,ALERT,212.16,337.24,60.012,1549464305,"201051344000983","174011545737251",30.57,-2.50,0,300.87,343.25,7.1,4.9,0.018,1207126.3,1207126.3,5684,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464345,175215.00
02/06/2019 09:45,2,0.000,ALERT,211.70,300.87,60.012,1549464305,"201051344001203","174011545737251",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13706,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464347,175216.00
02/06/2019 09:45,2,0.070,ALERT,211.70,301.47,60.012,1549464305,"201051344001230","174011545737251",30.77,-4.00,0,297.87,302.98,2.2,0.2,0.000,1191612.5,1191612.5,13628,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549464349,175217.00
02/06/2019 09:45,2,0.000,ALERT,211.25,300.57,60.006,1549464305,"201051344000646","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13675,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464351,175218.00
02/06/2019 09:45,2,0.000,ALERT,212.38,301.17,60.012,1549464305,"201051344000867","174011545737251",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37557,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549464352,175219.00
02/06/2019 09:45,2,0.000,ALERT,212.83,302.37,60.012,1549464305,"201051344000633","174011545737251",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37618,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464354,175220.00
02/06/2019 09:45,2,0.000,ALERT,211.03,300.87,60.006,1549464305,"201051344000955","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13707,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549464356,175221.00
02/06/2019 09:45,2,0.217,ALERT,212.16,337.84,59.980,1549464305,"201051344000648","174011545737251",28.41,-4.00,0,299.37,349.26,6.3,4.1,0.004,1195661.8,1195661.8,37421,0,0,0,L,1122011218,1,120.42,121.78,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464358,175222.00
02/06/2019 09:45,2,0.246,ACTIVE,212.61,349.86,60.012,1549464305,"201051344000645","174011545737251",32.46,-2.00,0,315.30,357.38,8.2,5.9,0.027,1199929.6,1199929.6,37393,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464359,175223.00
02/06/2019 09:45,2,0.246,ALERT,212.38,348.06,60.006,1549464305,"201051344000569","174011545737251",32.28,-2.50,0,300.57,350.17,8.1,5.9,0.018,1217371.6,1217371.6,5600,0,0,0,L,1122011218,1,120.42,122.01,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464361,175224.00
02/06/2019 09:45,2,0.293,ALERT,212.61,343.25,60.012,1549464305,"179051228000119","174011545737251",31.95,0.00,0,298.47,345.96,9.5,7.2,0.013,4111.5,4111.5,5664,0,0,0,L,46974696,1,121.10,122.46,0000,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549464362,175225.00
02/06/2019 10:00,2,0.000,ALERT,211.93,302.68,60.022,1549465204,"201051344000579","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1216463.8,1216463.8,5786,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465206,175226.00
02/06/2019 10:00,2,0.000,ALERT,211.25,300.27,60.028,1549465204,"201051344001025","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13711,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465208,175227.00
02/06/2019 10:00,2,0.000,ALERT,211.25,300.27,60.022,1549465204,"201051344001093","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13695,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549465210,175228.00
02/06/2019 10:00,2,0.195,ALERT,211.93,340.55,60.012,1549465204,"201051344000458","174011545737251",27.23,-1.00,0,299.67,342.35,5.4,3.3,0.000,1202866.0,1202866.0,5733,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465211,175229.00
02/06/2019 10:00,2,0.000,ALERT,211.25,301.17,60.001,1549465204,"201051344000890","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13680,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465213,175230.00
02/06/2019 10:00,2,0.000,ALERT,211.48,301.17,59.975,1549465204,"201051344000988","174011545737251",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,937970.4,937970.4,5847,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465215,175231.00
02/06/2019 10:00,2,0.000,ALERT,211.93,301.77,60.001,1549465204,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1177485.5,1177485.5,13646,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465217,175232.00
02/06/2019 10:00,2,0.000,ALERT,211.70,301.77,59.996,1549465204,"201051344000868","174011545737251",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37531,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465219,175233.00
02/06/2019 10:00,2,0.279,ACTIVE,212.38,339.95,59.996,1549465204,"201051344000576","174011545737251",31.39,-2.00,0,333.33,344.76,8.9,6.6,0.027,1203564.2,1203564.2,9866,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465220,175234.00
02/06/2019 10:00,2,0.000,ALERT,211.93,301.47,60.022,1549465204,"201051344001158","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5825,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465221,175235.00
02/06/2019 10:00,2,0.064,ALERT,211.70,300.27,59.990,1549465204,"201051344000917","174011545737251",30.69,-2.00,0,297.57,301.77,2.0,0.1,0.000,1194410.0,1194410.0,13598,0,0,0,L,1122011218,1,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549465223,175236.00
02/06/2019 10:00,2,0.000,ALERT,211.70,300.57,59.996,1549465204,"201051344000417","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,969223.6,969223.6,13731,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465225,175237.00
02/06/2019 10:00,2,0.000,ALERT,211.70,300.57,59.943,1549465204,"201051344000685","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13707,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465227,175238.00
02/06/2019 10:00,2,0.000,ALERT,211.48,299.97,60.033,1549465204,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13694,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465229,175239.00
02/06/2019 10:00,2,0.000,ALERT,211.48,302.07,59.948,1549465204,"201051344000594","174011545737251",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37513,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465231,175240.00
02/06/2019 10:00,2,0.000,ALERT,211.93,301.47,59.990,1549465204,"201051344000469","174011545737251",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5779,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465232,175241.00
