ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 10:00,2,0.000,ALERT,211.48,300.57,59.996,1549465204,"201051344000585","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1206997.5,1206997.5,13750,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465234,175242.00
02/06/2019 10:00,2,0.262,ACTIVE,212.61,339.34,59.990,1549465204,"201051344000853","174011545737251",25.56,-2.00,0,315.90,367.30,6.8,4.7,0.013,1207636.8,1207636.8,5681,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465235,175243.00
02/06/2019 10:00,2,0.000,ALERT,211.70,301.17,59.996,1549465204,"201051344001145","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1206059.3,1206059.3,13671,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465237,175244.00
02/06/2019 10:00,2,0.000,ALERT,211.48,300.57,60.017,1549465204,"201051344000438","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13707,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465239,175245.00
02/06/2019 10:00,2,0.000,ALERT,211.25,300.57,60.001,1549465204,"201051344001135","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1188148.1,1188148.1,13677,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465241,175246.00
02/06/2019 10:00,2,0.240,ACTIVE,212.16,340.55,60.001,1549465204,"201051344000983","174011545737251",31.47,-1.50,0,332.13,343.25,7.7,5.5,0.022,1207127.6,1207127.6,5686,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465242,175247.00
02/06/2019 10:00,2,0.000,ALERT,211.70,300.57,60.001,1549465204,"201051344001203","174011545737251",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13708,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465243,175248.00
02/06/2019 10:00,2,0.074,ALERT,211.25,300.57,60.001,1549465204,"201051344001230","174011545737251",28.98,-3.50,0,299.07,302.98,2.1,0.1,0.000,1191612.6,1191612.6,13630,0,0,0,L,1122011218,1,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549465245,175249.00
02/06/2019 10:00,2,0.000,ALERT,211.03,300.57,60.054,1549465204,"201051344000646","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13677,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465247,175250.00
02/06/2019 10:00,2,0.000,ALERT,212.16,300.87,59.969,1549465204,"201051344000867","174011545737251",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,1188160.6,1188160.6,37559,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465249,175251.00
02/06/2019 10:00,2,0.000,ALERT,212.61,301.47,60.038,1549465204,"201051344000633","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,1187101.9,1187101.9,37620,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549465251,175252.00
02/06/2019 10:00,2,0.000,ALERT,211.03,300.57,59.980,1549465204,"201051344000955","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1205231.6,1205231.6,13709,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549465253,175253.00
02/06/2019 10:00,2,0.225,ACTIVE,212.16,337.84,60.022,1549465204,"201051344000648","174011545737251",29.12,-3.00,0,299.37,341.45,6.7,4.5,0.009,1195662.9,1195662.9,37423,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465253,175254.00
02/06/2019 10:00,2,0.262,ACTIVE,212.38,360.08,60.006,1549465204,"201051344000645","174011545737251",33.56,-1.00,0,335.44,367.00,8.9,6.7,0.031,1199931.2,1199931.2,37394,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465254,175255.00
02/06/2019 10:00,2,0.266,ACTIVE,212.16,339.04,59.980,1549465204,"201051344000569","174011545737251",31.31,-1.50,0,333.63,359.78,8.5,6.2,0.022,1217373.1,1217373.1,5602,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465255,175256.00
02/06/2019 10:00,2,0.301,ACTIVE,212.38,349.26,60.001,1549465204,"179051228000119","174011545737251",32.80,1.00,0,298.77,351.97,10.0,7.7,0.022,4113.4,4113.4,5666,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549465256,175257.00
02/06/2019 10:15,2,0.000,ALERT,212.38,303.58,60.012,1549466104,"201051344000579","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1216463.8,1216463.8,5788,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466107,175258.00
02/06/2019 10:15,2,0.000,ALERT,211.25,299.97,59.964,1549466104,"201051344001025","174011545737251",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,1201126.5,1201126.5,13713,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466108,175259.00
02/06/2019 10:15,2,0.000,ALERT,211.48,300.57,60.028,1549466104,"201051344001093","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1193538.6,1193538.6,13697,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466110,175260.00
02/06/2019 10:15,2,0.258,ACTIVE,212.61,344.76,59.996,1549466104,"201051344000458","174011545737251",31.99,0.00,0,299.37,347.46,8.4,6.2,0.013,1202867.1,1202867.1,5735,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466111,175261.00
02/06/2019 10:15,2,0.000,ALERT,211.25,301.17,60.012,1549466104,"201051344000890","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1197606.0,1197606.0,13682,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466113,175262.00
02/06/2019 10:15,2,0.000,ALERT,212.16,302.68,60.006,1549466104,"201051344000988","174011545737251",0.00,-2.50,0,296.96,304.18,0.0,0.0,0.000,937970.4,937970.4,5849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466115,175263.00
02/06/2019 10:15,2,0.000,ALERT,212.16,301.77,60.012,1549466104,"201051344000582","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13648,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466117,175264.00
02/06/2019 10:15,2,0.000,ALERT,212.16,303.28,60.059,1549466104,"201051344000868","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37533,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466119,175265.00
02/06/2019 10:15,2,0.410,ACTIVE,213.06,373.01,60.059,1549466104,"201051344000576","174011545737251",34.71,-0.50,0,333.93,378.42,14.5,12.1,0.066,1203566.4,1203566.4,9867,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466119,175266.00
02/06/2019 10:15,2,0.000,ALERT,212.38,302.68,60.017,1549466104,"201051344001158","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5827,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466121,175267.00
02/06/2019 10:15,2,0.131,ALERT,211.70,300.57,59.964,1549466104,"201051344000917","174011545737251",14.53,-1.50,0,292.46,318.91,1.9,0.0,0.000,1194410.0,1194410.0,13600,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549466123,175268.00
02/06/2019 10:15,2,0.000,ALERT,211.70,300.27,60.006,1549466104,"201051344000417","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,969223.6,969223.6,13733,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466125,175269.00
02/06/2019 10:15,2,0.000,ALERT,211.93,300.87,60.049,1549466104,"201051344000685","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13709,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466127,175270.00
02/06/2019 10:15,2,0.000,ALERT,211.70,299.97,60.006,1549466104,"201051344000651","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13696,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466129,175271.00
02/06/2019 10:15,2,0.000,ALERT,211.48,302.68,59.980,1549466104,"201051344000594","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,1207156.1,1207156.1,37515,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466130,175272.00
02/06/2019 10:15,2,0.000,ALERT,212.38,302.68,59.959,1549466104,"201051344000469","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5781,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466132,175273.00
02/06/2019 10:15,2,0.000,ALERT,211.48,300.87,60.012,1549466104,"201051344000585","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13752,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466134,175274.00
02/06/2019 10:15,2,0.375,ACTIVE,213.06,349.56,60.012,1549466104,"201051344000853","174011545737251",32.34,-1.00,0,326.72,370.90,12.3,9.9,0.062,1207638.4,1207638.4,5682,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466135,175275.00
02/06/2019 10:15,2,0.000,ALERT,211.70,300.87,60.006,1549466104,"201051344001145","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1206059.3,1206059.3,13673,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466137,175276.00
02/06/2019 10:15,2,0.000,ALERT,211.48,300.87,59.969,1549466104,"201051344000438","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1199996.9,1199996.9,13709,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466139,175277.00
02/06/2019 10:15,2,0.000,ALERT,211.25,300.87,60.043,1549466104,"201051344001135","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13679,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466140,175278.00
02/06/2019 10:15,2,0.262,ACTIVE,212.61,378.12,60.006,1549466104,"201051344000983","174011545737251",35.40,0.00,0,332.73,383.83,9.4,7.2,0.031,1207129.2,1207129.2,5687,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466141,175279.00
02/06/2019 10:15,2,0.000,ALERT,211.70,300.87,60.012,1549466104,"201051344001203","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1197097.8,1197097.8,13710,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466143,175280.00
02/06/2019 10:15,2,0.152,ALERT,211.70,301.47,60.012,1549466104,"201051344001230","174011545737251",19.22,-3.00,0,293.66,308.09,3.0,0.9,0.000,1191612.6,1191612.6,13632,0,0,0,L,1122011218,1,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549466145,175281.00
02/06/2019 10:15,2,0.000,ALERT,211.48,300.87,60.012,1549466104,"201051344000646","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13679,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549466147,175282.00
02/06/2019 10:15,2,0.000,ALERT,212.61,302.07,60.054,1549466104,"201051344000867","174011545737251",0.00,-2.50,0,298.17,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37561,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466149,175283.00
02/06/2019 10:15,2,0.000,ALERT,213.06,302.68,60.012,1549466104,"201051344000633","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,1187101.9,1187101.9,37622,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466150,175284.00
02/06/2019 10:15,2,0.000,ALERT,211.25,301.17,60.006,1549466104,"201051344000955","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13711,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549466152,175285.00
02/06/2019 10:15,2,0.320,ALERT,212.61,360.38,60.006,1549466104,"201051344000648","174011545737251",33.60,-2.00,0,299.67,363.99,10.9,8.6,0.035,1195664.3,1195664.3,37424,0,0,0,L,1122011218,1,120.88,122.01,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466154,175286.00
02/06/2019 10:15,2,0.438,ACTIVE,213.06,360.99,59.975,1549466104,"201051344000645","174011545737251",33.46,0.50,0,336.04,383.83,14.9,12.4,0.084,1199933.4,1199933.4,37395,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466155,175287.00
02/06/2019 10:15,2,0.422,ACTIVE,212.38,360.08,59.975,1549466104,"201051344000569","174011545737251",33.44,-0.50,0,334.54,371.51,14.3,11.9,0.071,1217375.2,1217375.2,5603,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466156,175288.00
02/06/2019 10:15,2,0.449,ACTIVE,212.83,367.30,60.012,1549466104,"179051228000119","174011545737251",34.39,2.50,0,334.54,376.31,15.7,13.3,0.066,4115.7,4115.7,5667,0,0,0,L,46974696,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549466157,175289.00
02/06/2019 10:30,2,0.100,ALERT,212.38,303.28,60.001,1549467004,"201051344000579","174011545737251",31.35,-1.50,0,300.87,305.38,3.2,1.2,0.000,1216463.8,1216463.8,5790,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1549467006,175290.00
02/06/2019 10:30,2,0.000,ALERT,211.25,300.27,60.028,1549467004,"201051344001025","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1201126.5,1201126.5,13715,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467008,175291.00
02/06/2019 10:30,2,0.139,ALERT,211.48,300.87,60.038,1549467004,"201051344001093","174011545737251",31.17,-2.00,0,298.77,302.37,4.4,2.4,0.000,1193539.1,1193539.1,13699,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549467010,175292.00
02/06/2019 10:30,2,0.324,ACTIVE,212.38,360.08,60.043,1549467004,"201051344000458","174011545737251",33.52,1.50,0,334.84,367.00,11.1,8.8,0.040,1202868.8,1202868.8,5736,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467011,175293.00
02/06/2019 10:30,2,0.000,ALERT,211.25,301.47,60.038,1549467004,"201051344000890","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1197606.0,1197606.0,13684,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467013,175294.00
02/06/2019 10:30,2,0.000,ALERT,211.93,302.37,60.028,1549467004,"201051344000988","174011545737251",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,5851,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467015,175295.00
02/06/2019 10:30,2,0.000,ALERT,211.70,302.07,60.043,1549467004,"201051344000582","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1177485.5,1177485.5,13650,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467016,175296.00
02/06/2019 10:30,2,0.000,ALERT,212.16,303.28,60.033,1549467004,"201051344000868","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1189467.8,1189467.8,37535,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549467018,175297.00
02/06/2019 10:30,2,0.561,ACTIVE,212.83,364.89,60.028,1549467004,"201051344000576","174011545737251",33.68,1.00,0,334.54,385.03,19.1,16.5,0.115,1203569.7,1203569.7,9868,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467019,175298.00
02/06/2019 10:30,2,0.000,ALERT,212.38,302.68,60.028,1549467004,"201051344001158","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5829,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467021,175299.00
02/06/2019 10:30,2,0.148,ALERT,211.48,300.27,60.028,1549467004,"201051344000917","174011545737251",20.79,-0.50,0,293.66,318.61,3.2,1.1,0.000,1194410.1,1194410.1,13602,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1549467023,175300.00
02/06/2019 10:30,2,0.000,ALERT,211.70,300.27,60.022,1549467004,"201051344000417","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,969223.6,969223.6,13735,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467025,175301.00
02/06/2019 10:30,2,0.000,ALERT,211.70,300.87,60.017,1549467004,"201051344000685","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1198613.0,1198613.0,13711,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467027,175302.00
02/06/2019 10:30,2,0.000,ALERT,211.48,299.97,60.059,1549467004,"201051344000651","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1192342.4,1192342.4,13698,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467028,175303.00
02/06/2019 10:30,2,0.086,ALERT,211.93,302.98,60.028,1549467004,"201051344000594","174011545737251",31.15,-3.00,0,299.97,304.78,2.7,0.7,0.000,1207156.1,1207156.1,37517,0,0,0,L,1122011218,1,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1549467030,175304.00
02/06/2019 10:30,2,0.000,ALERT,212.38,302.68,60.022,1549467004,"201051344000469","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1191505.4,1191505.4,5783,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467032,175305.00
02/06/2019 10:30,2,0.000,ALERT,211.48,300.87,60.028,1549467004,"201051344000585","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1206997.5,1206997.5,13754,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467034,175306.00
02/06/2019 10:30,2,0.479,ACTIVE,212.83,370.00,60.017,1549467004,"201051344000853","174011545737251",34.39,1.00,0,336.64,377.52,16.6,14.1,0.093,1207641.3,1207641.3,5683,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467035,175307.00
02/06/2019 10:30,2,0.062,ALERT,211.70,300.87,60.043,1549467004,"201051344001145","174011545737251",31.73,-2.00,0,299.37,307.48,2.0,0.1,0.000,1206059.3,1206059.3,13675,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549467037,175308.00
02/06/2019 10:30,2,0.000,ALERT,211.25,300.27,60.022,1549467004,"201051344000438","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1199996.9,1199996.9,13711,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467039,175309.00
02/06/2019 10:30,2,0.000,ALERT,211.03,300.87,60.006,1549467004,"201051344001135","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1188148.1,1188148.1,13681,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467041,175310.00
02/06/2019 10:30,2,0.490,ACTIVE,212.38,355.58,60.022,1549467004,"201051344000983","174011545737251",32.80,1.50,0,334.24,383.53,16.4,13.9,0.102,1207131.5,1207131.5,5688,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467042,175311.00
02/06/2019 10:30,2,0.000,ALERT,211.25,300.27,60.012,1549467004,"201051344001203","174011545737251",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,1197097.8,1197097.8,13712,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467043,175312.00
02/06/2019 10:30,2,0.193,ACTIVE,211.25,300.87,60.001,1549467004,"201051344001230","174011545737251",18.85,-2.00,0,299.37,302.68,3.7,1.6,0.000,1191612.9,1191612.9,13634,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467044,175313.00
02/06/2019 10:30,2,0.000,ALERT,211.03,300.27,60.022,1549467004,"201051344000646","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13681,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549467046,175314.00
02/06/2019 10:30,2,0.000,ALERT,212.38,301.47,59.975,1549467004,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1188160.6,1188160.6,37563,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467048,175315.00
02/06/2019 10:30,2,0.000,ALERT,212.61,301.77,60.038,1549467004,"201051344000633","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1187101.9,1187101.9,37624,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549467050,175316.00
02/06/2019 10:30,2,0.000,ALERT,210.80,300.27,60.012,1549467004,"201051344000955","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1205231.6,1205231.6,13713,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549467052,175317.00
02/06/2019 10:30,2,0.391,ACTIVE,212.38,345.96,60.012,1549467004,"201051344000648","174011545737251",32.01,-0.50,0,335.14,373.01,12.7,10.3,0.057,1195666.6,1195666.6,37426,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467053,175318.00
02/06/2019 10:30,2,0.541,ACTIVE,212.61,376.31,59.985,1549467004,"201051344000645","174011545737251",34.97,2.00,0,334.84,389.24,19.2,16.6,0.110,1199936.8,1199936.8,37396,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467054,175319.00
02/06/2019 10:30,2,0.486,ACTIVE,212.38,369.40,60.028,1549467004,"201051344000569","174011545737251",34.29,1.50,0,333.93,377.52,17.0,14.5,0.093,1217378.3,1217378.3,5604,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467055,175320.00
02/06/2019 10:30,2,0.525,ACTIVE,212.38,367.00,60.017,1549467004,"179051228000119","174011545737251",34.25,4.00,0,337.54,384.73,18.2,15.7,0.084,4119.2,4119.2,5668,0,0,0,L,46974696,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467056,175321.00
02/06/2019 10:45,2,0.174,ALERT,212.61,304.18,59.990,1549467904,"201051344000579","174011545737251",19.30,-0.50,0,293.06,319.21,3.4,1.4,0.000,1216464.0,1216464.0,5792,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1549467907,175322.00
02/06/2019 10:45,2,0.074,ALERT,210.80,299.67,60.028,1549467904,"201051344001025","174011545737251",31.49,-2.00,0,298.47,305.98,2.5,0.4,0.000,1201126.6,1201126.6,13717,0,0,0,L,1122011218,1,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1549467908,175323.00
02/06/2019 10:45,2,0.209,ALERT,211.03,300.27,59.996,1549467904,"201051344001093","174011545737251",20.71,-1.00,0,298.47,307.18,4.4,2.3,0.000,1193539.6,1193539.6,13701,0,0,0,L,1122011218,1,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1549467910,175324.00
02/06/2019 10:45,2,0.576,ACTIVE,212.61,373.31,59.990,1549467904,"201051344000458","174011545737251",34.71,3.70,0,334.84,393.15,20.3,17.7,0.124,1202872.0,1202872.0,5737,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467911,175325.00
02/06/2019 10:45,2,0.184,ALERT,211.25,300.87,59.990,1549467904,"201051344000890","174011545737251",23.02,-0.50,0,299.07,337.84,4.3,2.2,0.000,1197606.3,1197606.3,13686,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1549467913,175326.00
02/06/2019 10:45,2,0.070,ALERT,212.61,303.28,59.985,1549467904,"201051344000988","174011545737251",20.50,-1.00,0,297.57,305.68,1.5,0.0,0.000,937970.4,937970.4,5853,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1549467915,175327.00
02/06/2019 10:45,2,0.160,ALERT,211.70,301.47,59.990,1549467904,"201051344000582","174011545737251",19.96,-2.50,0,299.37,308.69,3.3,1.2,0.000,1177485.6,1177485.6,13652,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1549467917,175328.00
02/06/2019 10:45,2,0.139,ALERT,212.38,303.58,59.980,1549467904,"201051344000868","174011545737251",18.29,-2.50,0,297.26,306.28,2.6,0.6,0.000,1189467.9,1189467.9,37537,0,0,0,L,1122011218,1,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1549467918,175329.00
02/06/2019 10:45,2,1.051,ACTIVE,213.29,388.64,59.996,1549467904,"201051344000576","174011545737251",35.86,3.00,0,333.93,414.19,38.1,34.8,0.283,1203576.2,1203576.2,9869,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467919,175330.00
02/06/2019 10:45,2,0.053,ALERT,212.61,303.28,59.948,1549467904,"201051344001158","174011545737251",31.01,-2.00,0,299.37,305.68,1.7,0.0,0.000,1182624.5,1182624.5,5831,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1549467921,175331.00
02/06/2019 10:45,2,0.180,ALERT,211.48,337.54,59.990,1549467904,"201051344000917","174011545737251",27.17,1.50,0,296.66,397.35,5.0,2.9,0.004,1194410.6,1194410.6,13604,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467923,175332.00
02/06/2019 10:45,2,0.203,ALERT,211.25,299.97,60.001,1549467904,"201051344000417","174011545737251",17.31,-1.00,0,298.17,305.38,3.6,1.5,0.000,969223.8,969223.8,13737,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1549467925,175333.00
02/06/2019 10:45,2,0.137,ALERT,211.25,299.97,60.012,1549467904,"201051344000685","174011545737251",15.88,-1.50,0,298.47,305.98,2.2,0.2,0.000,1198613.1,1198613.1,13713,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1549467927,175334.00
02/06/2019 10:45,2,0.170,ALERT,211.25,299.67,59.964,1549467904,"201051344000651","174011545737251",18.05,-3.00,0,298.17,304.78,3.1,1.1,0.000,1192342.5,1192342.5,13700,0,0,0,L,1122011218,1,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1549467929,175335.00
02/06/2019 10:45,2,0.152,ALERT,212.16,303.88,60.006,1549467904,"201051344000594","174011545737251",20.57,-2.00,0,293.96,318.00,3.2,1.1,0.000,1207156.2,1207156.2,37519,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1549467930,175336.00
02/06/2019 10:45,2,0.176,ALERT,212.83,303.58,59.996,1549467904,"201051344000469","174011545737251",19.64,-1.50,0,299.07,305.68,3.5,1.5,0.000,1191505.5,1191505.5,5785,0,0,0,L,1122011218,1,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1549467932,175337.00
02/06/2019 10:45,2,0.074,ALERT,211.25,300.57,60.001,1549467904,"201051344000585","174011545737251",31.15,-0.50,0,293.66,305.98,2.4,0.3,0.000,1206997.5,1206997.5,13756,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549467934,175338.00
02/06/2019 10:45,2,1.053,ACTIVE,213.51,385.63,60.033,1549467904,"201051344000853","174011545737251",35.44,3.30,0,338.14,405.47,37.8,34.6,0.283,1207647.0,1207647.0,5684,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467935,175339.00
02/06/2019 10:45,2,0.139,ALERT,211.48,300.57,60.006,1549467904,"201051344001145","174011545737251",22.20,-0.50,0,298.77,338.44,3.1,1.1,0.000,1206059.4,1206059.4,13677,0,0,0,L,1122011218,1,121.55,120.65,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1549467937,175340.00
02/06/2019 10:45,2,0.094,ALERT,211.25,300.27,59.969,1549467904,"201051344000438","174011545737251",31.73,-2.00,0,294.56,308.39,3.0,1.0,0.000,1199997.0,1199997.0,13713,0,0,0,L,1122011218,1,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1549467939,175341.00
02/06/2019 10:45,2,0.131,ALERT,210.80,300.57,59.985,1549467904,"201051344001135","174011545737251",18.41,-1.50,0,298.77,308.69,2.5,0.5,0.000,1188148.2,1188148.2,13683,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1549467941,175342.00
02/06/2019 10:45,2,1.014,ACTIVE,212.83,385.33,59.990,1549467904,"201051344000983","174011545737251",35.50,3.30,0,333.63,408.78,36.5,33.3,0.278,1207137.4,1207137.4,5689,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467942,175343.00
02/06/2019 10:45,2,0.152,ALERT,211.03,299.97,59.964,1549467904,"201051344001203","174011545737251",19.40,-2.50,0,298.47,306.58,3.0,1.0,0.000,1197097.8,1197097.8,13714,0,0,0,L,1122011218,1,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1549467943,175344.00
02/06/2019 10:45,2,0.211,ALERT,211.25,336.34,60.022,1549467904,"201051344001230","174011545737251",27.51,0.50,0,299.07,378.42,5.9,3.8,0.009,1191613.5,1191613.5,13635,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467945,175345.00
02/06/2019 10:45,2,0.133,ALERT,210.80,300.27,60.017,1549467904,"201051344000646","174011545737251",19.50,-1.00,0,298.17,305.98,2.6,0.6,0.000,1186172.2,1186172.2,13683,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1549467947,175346.00
02/06/2019 10:45,2,0.076,ALERT,212.83,302.68,60.012,1549467904,"201051344000867","174011545737251",31.99,-1.50,0,298.77,316.50,2.5,0.5,0.000,1188160.7,1188160.7,37565,0,0,0,L,1122011218,1,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1549467949,175347.00
02/06/2019 10:45,2,0.082,ALERT,213.51,303.28,60.006,1549467904,"201051344000633","174011545737251",32.07,-2.50,0,297.87,305.08,2.7,0.7,0.000,1187102.0,1187102.0,37626,0,0,0,L,1122011218,1,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1549467951,175348.00
02/06/2019 10:45,2,0.160,ALERT,210.80,300.87,60.022,1549467904,"201051344000955","174011545737251",15.70,-1.00,0,292.76,308.69,2.5,0.5,0.000,1205231.8,1205231.8,13715,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1549467953,175349.00
02/06/2019 10:45,2,0.930,ACTIVE,213.06,377.52,60.017,1549467904,"201051344000648","174011545737251",34.73,1.00,0,333.93,397.96,32.7,29.7,0.230,1195671.1,1195671.1,37427,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467953,175350.00
02/06/2019 10:45,2,1.811,ACTIVE,213.51,399.16,60.012,1549467904,"201051344000645","174011545737251",36.14,3.70,0,334.84,422.60,66.3,62.1,0.530,1199944.8,1199944.8,37397,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467954,175351.00
02/06/2019 10:45,2,1.318,ACTIVE,213.06,381.73,60.012,1549467904,"201051344000569","174011545737251",34.85,3.30,0,333.03,404.27,46.7,43.1,0.362,1217384.7,1217384.7,5605,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467955,175352.00
02/06/2019 10:45,2,1.746,ACTIVE,213.51,397.05,59.985,1549467904,"179051228000119","174011545737251",36.06,6.70,0,337.24,419.90,63.8,59.6,0.499,4126.1,4126.1,5669,0,0,0,L,46974696,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549467956,175353.00
02/06/2019 11:00,2,0.100,ALERT,212.38,303.28,59.996,1549468804,"201051344000579","174011545737251",31.83,1.50,0,301.47,306.88,3.3,1.2,0.000,1216464.3,1216464.3,5794,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1549468806,175354.00
02/06/2019 11:00,2,0.074,ALERT,211.25,300.27,59.985,1549468804,"201051344001025","174011545737251",30.18,-1.00,0,297.87,302.98,2.3,0.3,0.000,1201126.6,1201126.6,13719,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468808,175355.00
02/06/2019 11:00,2,0.135,ALERT,211.48,300.87,59.975,1549468804,"201051344001093","174011545737251",31.73,0.50,0,298.17,339.34,4.3,2.3,0.000,1193540.0,1193540.0,13703,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1549468810,175356.00
02/06/2019 11:00,2,0.381,ACTIVE,212.38,370.90,60.017,1549468804,"201051344000458","174011545737251",34.51,5.50,0,334.84,394.95,13.4,11.0,0.066,1202875.3,1202875.3,5738,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468810,175357.00
02/06/2019 11:00,2,0.158,ALERT,211.48,301.17,60.006,1549468804,"201051344000890","174011545737251",17.35,1.50,0,298.77,338.74,2.8,0.8,0.000,1197606.6,1197606.6,13688,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468812,175358.00
02/06/2019 11:00,2,0.068,ALERT,212.16,302.68,60.049,1549468804,"201051344000988","174011545737251",19.58,0.50,0,298.47,305.68,1.4,0.0,0.000,937970.4,937970.4,5855,0,0,0,L,1122011218,1,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468814,175359.00
02/06/2019 11:00,2,0.084,ALERT,211.93,302.07,60.028,1549468804,"201051344000582","174011545737251",31.33,-1.50,0,299.37,335.14,2.7,0.7,0.000,1177485.8,1177485.8,13654,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1549468816,175360.00
02/06/2019 11:00,2,0.072,ALERT,212.38,302.98,60.022,1549468804,"201051344000868","174011545737251",31.55,-1.50,0,301.47,337.24,2.4,0.4,0.000,1189468.0,1189468.0,37539,0,0,0,L,1122011218,1,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1549468818,175361.00
02/06/2019 11:00,2,1.203,ACTIVE,213.06,383.53,60.012,1549468804,"201051344000576","174011545737251",35.09,5.50,0,336.64,428.61,42.9,39.5,0.336,1203586.2,1203586.2,9870,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468819,175362.00
02/06/2019 11:00,2,0.053,ALERT,212.61,302.98,60.012,1549468804,"201051344001158","174011545737251",29.80,0.00,0,300.27,305.68,1.7,0.0,0.000,1182624.5,1182624.5,5833,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468821,175363.00
02/06/2019 11:00,2,0.152,ALERT,211.93,300.57,60.001,1549468804,"201051344000917","174011545737251",21.83,3.00,0,296.96,377.22,3.4,1.3,0.000,1194411.0,1194411.0,13606,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468822,175364.00
02/06/2019 11:00,2,0.139,ALERT,211.93,300.57,60.001,1549468804,"201051344000417","174011545737251",19.96,0.50,0,297.87,301.77,2.8,0.8,0.000,969224.0,969224.0,13739,0,0,0,L,1122011218,1,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468824,175365.00
02/06/2019 11:00,2,0.072,ALERT,212.16,300.87,59.959,1549468804,"201051344000685","174011545737251",30.22,0.00,0,297.57,302.07,2.2,0.2,0.000,1198613.1,1198613.1,13715,0,0,0,L,1122011218,1,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468826,175366.00
02/06/2019 11:00,2,0.086,ALERT,211.70,299.97,60.001,1549468804,"201051344000651","174011545737251",30.55,-2.00,0,297.57,307.48,2.7,0.6,0.000,1192342.7,1192342.7,13702,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468828,175367.00
02/06/2019 11:00,2,0.084,ALERT,212.16,303.28,59.996,1549468804,"201051344000594","174011545737251",31.51,-1.00,0,293.96,307.18,2.7,0.7,0.000,1207156.4,1207156.4,37521,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468830,175368.00
02/06/2019 11:00,2,0.094,ALERT,212.83,303.28,60.001,1549468804,"201051344000469","174011545737251",30.93,0.00,0,299.97,305.98,3.0,0.9,0.000,1191505.8,1191505.8,5787,0,0,0,L,1122011218,1,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468832,175369.00
02/06/2019 11:00,2,0.076,ALERT,211.93,301.47,59.996,1549468804,"201051344000585","174011545737251",30.45,1.00,0,293.06,306.58,2.4,0.4,0.000,1206997.6,1206997.6,13758,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468834,175370.00
02/06/2019 11:00,2,0.840,ACTIVE,213.29,380.22,59.996,1549468804,"201051344000853","174011545737251",35.07,5.50,0,337.54,414.79,29.9,27.0,0.212,1207653.1,1207653.1,5685,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468835,175371.00
02/06/2019 11:00,2,0.062,ALERT,211.93,301.17,60.001,1549468804,"201051344001145","174011545737251",32.03,1.50,0,298.47,339.95,2.1,0.1,0.000,1206059.4,1206059.4,13679,0,0,0,L,1122011218,1,121.55,121.10,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1549468837,175372.00
02/06/2019 11:00,2,0.092,ALERT,211.93,301.17,59.996,1549468804,"201051344000438","174011545737251",30.36,-0.50,0,294.86,308.99,2.9,0.8,0.000,1199997.3,1199997.3,13715,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468838,175373.00
02/06/2019 11:00,2,0.068,ALERT,211.48,301.17,59.996,1549468804,"201051344001135","174011545737251",31.41,0.00,0,298.47,307.78,2.2,0.2,0.000,1188148.2,1188148.2,13685,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468840,175374.00
02/06/2019 11:00,2,0.803,ACTIVE,212.83,384.43,60.033,1549468804,"201051344000983","174011545737251",35.56,5.50,0,335.74,416.29,29.1,26.1,0.208,1207144.0,1207144.0,5690,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468841,175375.00
02/06/2019 11:00,2,0.072,ALERT,211.93,300.87,59.990,1549468804,"201051344001203","174011545737251",30.14,-1.50,0,298.17,303.88,2.2,0.2,0.000,1197097.9,1197097.9,13716,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468843,175376.00
02/06/2019 11:00,2,0.168,ALERT,211.70,301.47,60.001,1549468804,"201051344001230","174011545737251",22.22,2.00,0,298.47,383.23,3.8,1.7,0.000,1191614.1,1191614.1,13637,0,0,0,L,1122011218,1,121.55,120.88,0002,0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468845,175377.00
02/06/2019 11:00,2,0.049,ALERT,211.48,300.87,59.985,1549468804,"201051344000646","174011545737251",30.91,0.50,0,297.87,302.07,1.6,0.0,0.000,1186172.2,1186172.2,13685,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468847,175378.00
02/06/2019 11:00,2,0.074,ALERT,212.83,302.37,59.985,1549468804,"201051344000867","174011545737251",30.20,-1.00,0,299.97,305.68,2.4,0.3,0.000,1188160.8,1188160.8,37567,0,0,0,L,1122011218,1,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468849,175379.00
02/06/2019 11:00,2,0.078,ALERT,213.29,302.68,60.001,1549468804,"201051344000633","174011545737251",30.02,-1.50,0,299.07,305.08,2.4,0.4,0.000,1187102.1,1187102.1,37628,0,0,0,L,1122011218,1,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468851,175380.00
02/06/2019 11:00,2,0.094,ALERT,211.48,301.17,60.022,1549468804,"201051344000955","174011545737251",30.43,0.50,0,292.76,308.09,3.0,0.9,0.000,1205232.0,1205232.0,13717,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549468852,175381.00
02/06/2019 11:00,2,0.520,ACTIVE,212.83,357.68,60.012,1549468804,"201051344000648","174011545737251",33.12,3.00,0,334.54,397.96,17.4,14.9,0.097,1195675.3,1195675.3,37428,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468853,175382.00
02/06/2019 11:00,2,1.701,ACTIVE,213.29,377.22,60.006,1549468804,"201051344000645","174011545737251",34.01,6.30,0,358.88,427.11,58.8,54.8,0.468,1199957.7,1199957.7,37398,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468854,175383.00
02/06/2019 11:00,2,0.791,ACTIVE,212.83,380.82,60.006,1549468804,"201051344000569","174011545737251",35.25,6.00,0,334.54,412.68,28.1,25.2,0.194,1217391.4,1217391.4,5606,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468855,175384.00
02/06/2019 11:00,2,1.328,ACTIVE,213.29,381.12,60.006,1549468804,"179051228000119","174011545737251",35.05,9.70,0,362.49,428.61,47.1,43.6,0.354,4137.7,4137.7,5670,0,0,0,L,46974696,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549468856,175385.00
