ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 11:15,2,0.098,ALERT,212.38,303.28,60.001,1549469704,"201051344000579","174011545737251",31.61,3.00,0,300.87,306.58,3.2,1.2,0.000,1216464.5,1216464.5,5796,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469706,175386.00
02/06/2019 11:15,2,0.074,ALERT,211.25,299.67,60.022,1549469704,"201051344001025","174011545737251",29.90,0.00,0,298.17,303.28,2.3,0.3,0.000,1201126.7,1201126.7,13721,0,0,0,L,1122011218,1,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469708,175387.00
02/06/2019 11:15,2,0.133,ALERT,211.48,300.27,60.049,1549469704,"201051344001093","174011545737251",31.57,1.50,0,298.47,309.89,4.2,2.2,0.000,1193540.5,1193540.5,13705,0,0,0,L,1122011218,1,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469710,175388.00
02/06/2019 11:15,2,0.371,ACTIVE,212.16,369.40,60.006,1549469704,"201051344000458","174011545737251",34.45,7.30,0,335.44,378.12,13.0,10.7,0.062,1202878.0,1202878.0,5739,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469711,175389.00
02/06/2019 11:15,2,0.154,ALERT,211.25,300.57,60.006,1549469704,"201051344000890","174011545737251",16.10,2.50,0,299.07,303.58,2.5,0.5,0.000,1197606.8,1197606.8,13690,0,0,0,L,1122011218,1,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1549469712,175390.00
02/06/2019 11:15,2,0.064,ALERT,211.93,301.77,59.996,1549469704,"201051344000988","174011545737251",19.34,2.00,0,297.87,305.38,1.3,0.0,0.000,937970.4,937970.4,5857,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469714,175391.00
02/06/2019 11:15,2,0.082,ALERT,211.70,301.17,60.012,1549469704,"201051344000582","174011545737251",31.05,-0.50,0,299.37,303.58,2.6,0.6,0.000,1177485.9,1177485.9,13656,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469716,175392.00
02/06/2019 11:15,2,0.076,ALERT,212.16,302.37,60.012,1549469704,"201051344000868","174011545737251",31.25,-0.50,0,300.57,305.98,2.4,0.4,0.000,1189468.1,1189468.1,37541,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469718,175393.00
02/06/2019 11:15,2,1.045,ACTIVE,212.83,382.63,60.006,1549469704,"201051344000576","174011545737251",35.17,6.70,0,336.04,406.37,37.2,34.0,0.283,1203595.4,1203595.4,9871,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469719,175394.00
02/06/2019 11:15,2,0.057,ALERT,212.38,302.07,60.017,1549469704,"201051344001158","174011545737251",29.42,1.50,0,299.67,305.38,1.7,0.0,0.000,1182624.5,1182624.5,5835,0,0,0,L,1122011218,1,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469721,175395.00
02/06/2019 11:15,2,0.148,ACTIVE,211.48,299.97,60.043,1549469704,"201051344000917","174011545737251",21.65,4.00,0,297.26,302.07,3.3,1.3,0.000,1194411.3,1194411.3,13608,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469722,175396.00
02/06/2019 11:15,2,0.135,ALERT,211.70,299.97,60.006,1549469704,"201051344000417","174011545737251",19.68,1.50,0,298.17,302.07,2.7,0.7,0.000,969224.2,969224.2,13741,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469723,175397.00
02/06/2019 11:15,2,0.068,ALERT,211.93,300.57,60.022,1549469704,"201051344000685","174011545737251",29.84,1.50,0,298.47,302.68,2.1,0.1,0.000,1198613.2,1198613.2,13717,0,0,0,L,1122011218,1,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469725,175398.00
02/06/2019 11:15,2,0.086,ALERT,211.48,299.67,60.017,1549469704,"201051344000651","174011545737251",30.16,-0.50,0,297.87,302.07,2.7,0.7,0.000,1192342.8,1192342.8,13704,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469727,175399.00
02/06/2019 11:15,2,0.086,ALERT,211.70,302.37,60.022,1549469704,"201051344000594","174011545737251",31.17,-0.50,0,299.67,305.38,2.8,0.7,0.000,1207156.5,1207156.5,37523,0,0,0,L,1122011218,1,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469729,175400.00
02/06/2019 11:15,2,0.090,ALERT,212.38,302.07,60.017,1549469704,"201051344000469","174011545737251",30.53,1.50,0,299.37,305.38,2.8,0.8,0.000,1191506.0,1191506.0,5789,0,0,0,L,1122011218,1,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469731,175401.00
02/06/2019 11:15,2,0.078,ALERT,211.48,300.27,60.054,1549469704,"201051344000585","174011545737251",30.00,2.50,0,298.17,302.98,2.4,0.4,0.000,1206997.7,1206997.7,13760,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469733,175402.00
02/06/2019 11:15,2,0.740,ACTIVE,213.06,379.92,60.022,1549469704,"201051344000853","174011545737251",35.21,8.00,0,336.64,399.76,26.4,23.6,0.186,1207659.4,1207659.4,5686,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469734,175403.00
02/06/2019 11:15,2,0.064,ALERT,211.48,300.57,59.959,1549469704,"201051344001145","174011545737251",31.73,3.00,0,299.07,308.99,2.1,0.1,0.000,1206059.4,1206059.4,13681,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469736,175404.00
02/06/2019 11:15,2,0.090,ALERT,211.48,300.27,60.022,1549469704,"201051344000438","174011545737251",29.82,1.00,0,298.77,302.98,2.7,0.7,0.000,1199997.4,1199997.4,13717,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469737,175405.00
02/06/2019 11:15,2,0.070,ALERT,211.25,300.27,60.049,1549469704,"201051344001135","174011545737251",30.99,1.50,0,298.77,306.28,2.2,0.2,0.000,1188148.3,1188148.3,13687,0,0,0,L,1122011218,1,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469739,175406.00
02/06/2019 11:15,2,0.783,ACTIVE,212.38,376.92,60.001,1549469704,"201051344000983","174011545737251",34.83,8.00,0,334.24,400.66,27.8,24.9,0.203,1207150.5,1207150.5,5691,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469740,175407.00
02/06/2019 11:15,2,0.074,ALERT,211.48,299.97,60.017,1549469704,"201051344001203","174011545737251",29.62,-0.50,0,298.47,304.18,2.2,0.2,0.000,1197097.9,1197097.9,13718,0,0,0,L,1122011218,1,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469742,175408.00
02/06/2019 11:15,2,0.162,ALERT,211.25,300.87,59.980,1549469704,"201051344001230","174011545737251",21.75,3.30,0,299.37,352.27,3.6,1.5,0.000,1191614.5,1191614.5,13639,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469744,175409.00
02/06/2019 11:15,2,0.051,ALERT,211.03,300.27,60.022,1549469704,"201051344000646","174011545737251",30.42,2.00,0,298.17,302.37,1.6,0.0,0.000,1186172.2,1186172.2,13687,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469746,175410.00
02/06/2019 11:15,2,0.076,ALERT,212.38,301.17,60.017,1549469704,"201051344000867","174011545737251",29.58,0.00,0,299.07,305.38,2.4,0.4,0.000,1188160.9,1188160.9,37569,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469748,175411.00
02/06/2019 11:15,2,0.078,ALERT,212.61,301.47,59.985,1549469704,"201051344000633","174011545737251",29.38,-0.50,0,298.47,304.78,2.4,0.4,0.000,1187102.2,1187102.2,37630,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469750,175412.00
02/06/2019 11:15,2,0.090,ALERT,210.80,299.97,59.996,1549469704,"201051344000955","174011545737251",25.50,2.00,0,298.47,302.68,2.5,0.5,0.000,1205232.2,1205232.2,13719,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549469751,175413.00
02/06/2019 11:15,2,0.465,ACTIVE,212.16,359.18,60.017,1549469704,"201051344000648","174011545737251",33.40,4.00,0,334.24,386.83,15.7,13.2,0.084,1195678.8,1195678.8,37429,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469752,175414.00
02/06/2019 11:15,2,2.301,ACTIVE,212.83,363.69,60.017,1549469704,"201051344000645","174011545737251",32.08,8.00,0,329.73,411.78,74.8,70.3,0.619,1199973.4,1199973.4,37399,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469753,175415.00
02/06/2019 11:15,2,0.713,ACTIVE,212.61,376.62,60.028,1549469704,"201051344000569","174011545737251",34.87,8.50,0,334.84,397.66,25.1,22.3,0.177,1217396.9,1217396.9,5607,0,0,0,L,1122011218,1,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469754,175416.00
02/06/2019 11:15,2,1.521,ACTIVE,212.83,377.82,60.017,1549469704,"179051228000119","174011545737251",34.49,11.70,0,356.78,407.57,53.1,49.3,0.415,4148.7,4148.7,5671,0,0,0,L,46974696,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549469755,175417.00
02/06/2019 11:30,2,0.098,ALERT,212.38,302.68,60.075,1549470604,"201051344000579","174011545737251",30.81,3.00,0,300.87,305.38,3.1,1.1,0.000,1216464.8,1216464.8,5798,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470606,175418.00
02/06/2019 11:30,2,0.074,ALERT,211.48,300.57,60.043,1549470604,"201051344001025","174011545737251",29.06,0.50,0,297.87,302.98,2.2,0.2,0.000,1201126.8,1201126.8,13723,0,0,0,L,1122011218,1,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470608,175419.00
02/06/2019 11:30,2,0.131,ALERT,211.70,301.17,60.043,1549470604,"201051344001093","174011545737251",30.75,1.50,0,298.17,302.37,4.2,2.1,0.000,1193541.0,1193541.0,13707,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470610,175420.00
02/06/2019 11:30,2,0.297,ACTIVE,212.61,352.57,60.043,1549470604,"201051344000458","174011545737251",32.74,7.70,0,334.84,374.51,9.9,7.6,0.031,1202880.1,1202880.1,5740,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470611,175421.00
02/06/2019 11:30,2,0.109,ALERT,211.48,301.47,60.049,1549470604,"201051344000890","174011545737251",30.89,2.00,0,298.47,303.28,3.5,1.4,0.000,1197607.1,1197607.1,13692,0,0,0,L,1122011218,1,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470613,175422.00
02/06/2019 11:30,2,0.000,ALERT,212.16,302.07,60.049,1549470604,"201051344000988","174011545737251",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,937970.4,937970.4,5859,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1549470615,175423.00
02/06/2019 11:30,2,0.082,ALERT,211.93,302.07,60.038,1549470604,"201051344000582","174011545737251",30.28,0.00,0,299.07,303.28,2.6,0.6,0.000,1177486.1,1177486.1,13658,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470616,175424.00
02/06/2019 11:30,2,0.074,ALERT,212.16,302.37,60.038,1549470604,"201051344000868","174011545737251",30.40,-0.50,0,300.27,304.78,2.3,0.3,0.000,1189468.2,1189468.2,37543,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470618,175425.00
02/06/2019 11:30,2,0.783,ACTIVE,213.06,383.53,60.054,1549470604,"201051344000576","174011545737251",35.31,7.00,0,335.14,398.26,28.1,25.1,0.208,1203602.3,1203602.3,9872,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470619,175426.00
02/06/2019 11:30,2,0.000,ALERT,212.38,302.07,60.049,1549470604,"201051344001158","174011545737251",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5837,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1549470621,175427.00
02/06/2019 11:30,2,0.139,ACTIVE,211.70,300.57,60.059,1549470604,"201051344000917","174011545737251",19.66,4.00,0,296.96,301.77,2.8,0.8,0.000,1194411.6,1194411.6,13609,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470622,175428.00
02/06/2019 11:30,2,0.137,ALERT,211.93,300.57,60.059,1549470604,"201051344000417","174011545737251",18.98,1.50,0,297.87,301.77,2.6,0.6,0.000,969224.4,969224.4,13743,0,0,0,L,1122011218,1,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470624,175429.00
02/06/2019 11:30,2,0.068,ALERT,211.93,301.17,60.054,1549470604,"201051344000685","174011545737251",28.94,1.00,0,297.87,302.07,2.0,0.1,0.000,1198613.2,1198613.2,13719,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470626,175430.00
02/06/2019 11:30,2,0.084,ALERT,211.70,300.27,60.033,1549470604,"201051344000651","174011545737251",29.30,0.00,0,297.57,301.77,2.5,0.5,0.000,1192343.0,1192343.0,13706,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470628,175431.00
02/06/2019 11:30,2,0.084,ALERT,211.70,302.07,60.049,1549470604,"201051344000594","174011545737251",30.36,0.00,0,299.67,304.18,2.6,0.6,0.000,1207156.7,1207156.7,37525,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470629,175432.00
02/06/2019 11:30,2,0.090,ALERT,212.38,301.77,60.043,1549470604,"201051344000469","174011545737251",29.66,1.50,0,299.37,303.88,2.8,0.7,0.000,1191506.2,1191506.2,5791,0,0,0,L,1122011218,1,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470631,175433.00
02/06/2019 11:30,2,0.078,ALERT,211.48,300.87,60.059,1549470604,"201051344000585","174011545737251",29.48,2.50,0,297.57,302.37,2.3,0.3,0.000,1206997.8,1206997.8,13762,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470633,175434.00
02/06/2019 11:30,2,0.588,ACTIVE,213.06,378.12,60.049,1549470604,"201051344000853","174011545737251",35.13,8.50,0,335.44,393.75,20.9,18.2,0.133,1207664.3,1207664.3,5687,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470634,175435.00
02/06/2019 11:30,2,0.062,ALERT,211.70,301.17,59.996,1549470604,"201051344001145","174011545737251",31.13,2.50,0,298.47,302.98,2.0,0.0,0.000,1206059.4,1206059.4,13683,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470636,175436.00
02/06/2019 11:30,2,0.092,ALERT,211.70,301.17,60.054,1549470604,"201051344000438","174011545737251",28.98,0.50,0,298.47,302.68,2.7,0.7,0.000,1199997.6,1199997.6,13719,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470638,175437.00
02/06/2019 11:30,2,0.072,ALERT,211.25,301.17,60.038,1549470604,"201051344001135","174011545737251",30.51,1.50,0,298.47,302.98,2.2,0.2,0.000,1188148.4,1188148.4,13689,0,0,0,L,1122011218,1,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470640,175438.00
02/06/2019 11:30,2,0.592,ACTIVE,212.61,376.62,60.017,1549470604,"201051344000983","174011545737251",34.97,8.50,0,333.93,391.64,20.9,18.3,0.137,1207155.5,1207155.5,5692,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470640,175439.00
02/06/2019 11:30,2,0.072,ALERT,211.48,300.57,60.070,1549470604,"201051344001203","174011545737251",28.71,0.00,0,298.17,303.88,2.2,0.2,0.000,1197097.9,1197097.9,13720,0,0,0,L,1122011218,1,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470642,175440.00
02/06/2019 11:30,2,0.178,ACTIVE,211.70,301.47,60.017,1549470604,"201051344001230","174011545737251",19.56,3.00,0,299.07,302.37,3.6,1.5,0.000,1191614.9,1191614.9,13641,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470643,175441.00
02/06/2019 11:30,2,0.057,ALERT,211.25,300.87,60.038,1549470604,"201051344000646","174011545737251",25.94,1.50,0,297.26,302.37,1.5,0.0,0.000,1186172.2,1186172.2,13689,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470645,175442.00
02/06/2019 11:30,2,0.000,ALERT,212.61,301.77,60.059,1549470604,"201051344000867","174011545737251",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,1188160.9,1188160.9,37571,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1549470647,175443.00
02/06/2019 11:30,2,0.000,ALERT,213.06,301.77,60.081,1549470604,"201051344000633","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1187102.2,1187102.2,37632,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1549470649,175444.00
02/06/2019 11:30,2,0.096,ALERT,211.25,301.17,60.043,1549470604,"201051344000955","174011545737251",29.38,1.50,0,297.87,302.37,2.9,0.8,0.000,1205232.4,1205232.4,13721,0,0,0,L,1122011218,1,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549470650,175445.00
02/06/2019 11:30,2,0.359,ACTIVE,212.83,371.21,60.043,1549470604,"201051344000648","174011545737251",34.71,5.00,0,335.44,379.92,12.7,10.3,0.053,1195681.6,1195681.6,37430,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470651,175446.00
02/06/2019 11:30,2,1.883,ACTIVE,213.06,353.77,60.038,1549470604,"201051344000645","174011545737251",31.43,8.00,0,335.44,392.85,60.0,56.0,0.486,1199988.5,1199988.5,37400,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470652,175447.00
02/06/2019 11:30,2,0.598,ACTIVE,212.61,377.22,60.033,1549470604,"201051344000569","174011545737251",34.99,9.00,0,333.63,388.64,21.1,18.5,0.141,1217401.7,1217401.7,5608,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470653,175448.00
02/06/2019 11:30,2,1.408,ACTIVE,212.83,371.81,60.038,1549470604,"179051228000119","174011545737251",34.07,11.70,0,351.07,398.26,48.5,44.9,0.376,4160.1,4160.1,5672,0,0,0,L,46974696,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549470654,175449.00
02/06/2019 11:45,2,0.098,ALERT,212.38,303.88,60.038,1549471504,"201051344000579","174011545737251",31.33,2.00,0,300.87,306.28,3.1,1.1,0.000,1216465.1,1216465.1,5800,0,0,0,L,1122011218,1,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471506,175450.00
02/06/2019 11:45,2,0.074,ALERT,211.25,300.27,60.006,1549471504,"201051344001025","174011545737251",29.44,0.50,0,298.17,303.58,2.2,0.2,0.000,1201126.8,1201126.8,13725,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471508,175451.00
02/06/2019 11:45,2,0.133,ALERT,211.25,301.17,60.001,1549471504,"201051344001093","174011545737251",31.23,1.50,0,298.77,302.68,4.2,2.2,0.000,1193541.5,1193541.5,13709,0,0,0,L,1122011218,1,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471510,175452.00
02/06/2019 11:45,2,0.332,ACTIVE,212.38,364.89,60.017,1549471504,"201051344000458","174011545737251",34.01,7.30,0,333.33,370.00,11.4,9.1,0.049,1202881.9,1202881.9,5741,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471511,175453.00
02/06/2019 11:45,2,0.111,ALERT,211.25,300.87,60.006,1549471504,"201051344000890","174011545737251",31.31,1.50,0,299.37,303.88,3.6,1.5,0.000,1197607.5,1197607.5,13694,0,0,0,L,1122011218,1,121.33,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471513,175454.00
02/06/2019 11:45,2,0.000,ALERT,212.16,302.98,60.006,1549471504,"201051344000988","174011545737251",0.00,1.50,0,297.57,305.08,0.0,0.0,0.000,937970.4,937970.4,5861,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549471515,175455.00
02/06/2019 11:45,2,0.082,ALERT,211.93,302.07,60.012,1549471504,"201051344000582","174011545737251",30.71,0.00,0,299.67,303.88,2.6,0.6,0.000,1177486.2,1177486.2,13660,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471517,175456.00
02/06/2019 11:45,2,0.074,ALERT,212.16,303.28,59.990,1549471504,"201051344000868","174011545737251",30.91,-0.50,0,300.27,305.98,2.4,0.4,0.000,1189468.2,1189468.2,37545,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471518,175457.00
02/06/2019 11:45,2,0.938,ACTIVE,213.06,384.13,60.017,1549471504,"201051344000576","174011545737251",35.40,7.00,0,334.54,399.16,33.7,30.6,0.243,1203608.4,1203608.4,9873,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471519,175458.00
02/06/2019 11:45,2,0.000,ALERT,212.16,302.37,59.980,1549471504,"201051344001158","174011545737251",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5839,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549471521,175459.00
02/06/2019 11:45,2,0.148,ACTIVE,211.48,300.27,59.975,1549471504,"201051344000917","174011545737251",21.37,3.70,0,297.57,302.37,3.2,1.2,0.000,1194411.7,1194411.7,13610,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471522,175460.00
02/06/2019 11:45,2,0.141,ALERT,211.48,300.27,60.022,1549471504,"201051344000417","174011545737251",19.42,1.00,0,298.47,302.37,2.8,0.7,0.000,969224.5,969224.5,13745,0,0,0,L,1122011218,1,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471524,175461.00
02/06/2019 11:45,2,0.070,ALERT,211.70,300.57,60.022,1549471504,"201051344000685","174011545737251",29.62,0.00,0,298.77,302.68,2.1,0.1,0.000,1198613.2,1198613.2,13721,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471526,175462.00
02/06/2019 11:45,2,0.084,ALERT,211.48,299.97,60.033,1549471504,"201051344000651","174011545737251",29.90,-0.50,0,298.17,302.37,2.6,0.6,0.000,1192343.1,1192343.1,13708,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471528,175463.00
02/06/2019 11:45,2,0.084,ALERT,211.70,302.98,60.033,1549471504,"201051344000594","174011545737251",30.95,0.00,0,299.37,305.38,2.7,0.7,0.000,1207156.8,1207156.8,37527,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471530,175464.00
02/06/2019 11:45,2,0.092,ALERT,212.16,302.98,60.038,1549471504,"201051344000469","174011545737251",30.26,1.00,0,299.07,305.08,2.9,0.8,0.000,1191506.3,1191506.3,5793,0,0,0,L,1122011218,1,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471531,175465.00
02/06/2019 11:45,2,0.076,ALERT,211.25,300.87,60.033,1549471504,"201051344000585","174011545737251",29.92,1.50,0,298.47,302.98,2.3,0.3,0.000,1206997.8,1206997.8,13764,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471533,175466.00
02/06/2019 11:45,2,0.756,ACTIVE,213.06,385.33,60.006,1549471504,"201051344000853","174011545737251",35.74,8.00,0,336.94,396.75,27.4,24.6,0.199,1207668.9,1207668.9,5688,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471534,175467.00
02/06/2019 11:45,2,0.061,ALERT,211.48,301.17,59.990,1549471504,"201051344001145","174011545737251",31.77,1.50,0,299.37,305.98,2.0,0.0,0.000,1206059.4,1206059.4,13685,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471536,175468.00
02/06/2019 11:45,2,0.094,ALERT,211.48,300.87,60.038,1549471504,"201051344000438","174011545737251",29.76,0.00,0,299.07,303.28,2.8,0.8,0.000,1199997.7,1199997.7,13721,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1549471538,175469.00
02/06/2019 11:45,2,0.068,ALERT,211.25,301.17,60.033,1549471504,"201051344001135","174011545737251",31.01,1.00,0,299.07,303.58,2.1,0.2,0.000,1188148.4,1188148.4,13691,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471540,175470.00
02/06/2019 11:45,2,0.727,ACTIVE,212.38,385.03,60.038,1549471504,"201051344000983","174011545737251",35.68,7.70,0,334.24,394.35,26.4,23.6,0.181,1207159.9,1207159.9,5693,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471541,175471.00
02/06/2019 11:45,2,0.072,ALERT,211.48,300.57,60.059,1549471504,"201051344001203","174011545737251",29.52,0.50,0,298.77,304.48,2.2,0.2,0.000,1197098.0,1197098.0,13722,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471542,175472.00
02/06/2019 11:45,2,0.205,ACTIVE,211.25,305.38,60.054,1549471504,"201051344001230","174011545737251",20.52,2.00,0,299.37,305.68,4.3,2.2,0.000,1191615.3,1191615.3,13642,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471543,175473.00
02/06/2019 11:45,2,0.049,ALERT,211.03,300.57,60.038,1549471504,"201051344000646","174011545737251",30.42,0.50,0,298.17,302.68,1.6,0.0,0.000,1186172.2,1186172.2,13691,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471545,175474.00
02/06/2019 11:45,2,0.074,ALERT,212.61,302.37,60.033,1549471504,"201051344000867","174011545737251",29.60,0.50,0,299.37,305.38,2.3,0.3,0.000,1188160.9,1188160.9,37573,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549471547,175475.00
02/06/2019 11:45,2,0.080,ALERT,212.61,302.37,60.033,1549471504,"201051344000633","174011545737251",29.48,-0.50,0,298.17,304.78,2.4,0.4,0.000,1187102.2,1187102.2,37634,0,0,0,L,1122011218,1,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1549471549,175476.00
02/06/2019 11:45,2,0.096,ALERT,211.03,300.87,60.038,1549471504,"201051344000955","174011545737251",30.14,0.50,0,298.77,302.68,3.0,0.9,0.000,1205232.6,1205232.6,13723,0,0,0,L,1122011218,1,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549471551,175477.00
02/06/2019 11:45,2,0.461,ACTIVE,212.61,364.29,60.028,1549471504,"201051344000648","174011545737251",33.87,4.50,0,335.44,383.53,15.9,13.4,0.093,1195684.1,1195684.1,37431,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471552,175478.00
02/06/2019 11:45,2,2.533,ACTIVE,212.83,352.87,60.033,1549471504,"201051344000645","174011545737251",32.03,7.70,0,334.24,392.55,82.1,77.3,0.371,1200002.3,1200002.3,37401,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471553,175479.00
02/06/2019 11:45,2,0.785,ACTIVE,212.38,385.63,60.028,1549471504,"201051344000569","174011545737251",35.70,8.50,0,334.54,395.25,28.5,25.6,0.199,1217406.3,1217406.3,5609,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471553,175480.00
02/06/2019 11:45,2,1.912,ACTIVE,212.61,382.33,60.022,1549471504,"179051228000119","174011545737251",34.47,11.00,0,336.64,408.18,66.9,62.6,0.548,4171.4,4171.4,5673,0,0,0,L,46974696,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549471554,175481.00
02/06/2019 12:00,2,0.102,ALERT,211.48,302.07,60.001,1549472404,"201051344000579","174011545737251",31.37,1.50,0,289.45,305.98,3.2,1.2,0.000,1216465.3,1216465.3,5802,0,0,0,L,1122011218,1,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472406,175482.00
02/06/2019 12:00,2,0.072,ALERT,210.12,297.26,60.028,1549472404,"201051344001025","174011545737251",29.62,0.00,0,286.74,303.28,2.2,0.2,0.000,1201126.9,1201126.9,13727,0,0,0,L,1122011218,1,120.65,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472408,175483.00
02/06/2019 12:00,2,0.133,ALERT,210.35,297.87,60.028,1549472404,"201051344001093","174011545737251",31.27,1.50,0,286.74,308.69,4.2,2.2,0.000,1193542.0,1193542.0,13711,0,0,0,L,1122011218,1,120.88,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472410,175484.00
02/06/2019 12:00,2,0.332,ACTIVE,211.48,362.79,60.054,1549472404,"201051344000458","174011545737251",33.79,7.30,0,334.54,381.42,11.4,9.1,0.044,1202884.3,1202884.3,5742,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472411,175485.00
02/06/2019 12:00,2,0.113,ALERT,210.12,298.47,60.022,1549472404,"201051344000890","174011545737251",31.31,1.00,0,287.65,303.58,3.6,1.6,0.000,1197607.8,1197607.8,13696,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472413,175486.00
02/06/2019 12:00,2,0.068,ALERT,211.25,301.17,60.043,1549472404,"201051344000988","174011545737251",19.08,1.00,0,286.44,304.78,1.3,0.0,0.000,937970.4,937970.4,5863,0,0,0,L,1122011218,1,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472415,175487.00
02/06/2019 12:00,2,0.082,ALERT,210.80,299.07,60.038,1549472404,"201051344000582","174011545737251",30.69,0.00,0,287.65,303.58,2.6,0.6,0.000,1177486.3,1177486.3,13662,0,0,0,L,1122011218,1,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472417,175488.00
02/06/2019 12:00,2,0.076,ALERT,211.48,301.47,60.059,1549472404,"201051344000868","174011545737251",30.89,-0.50,0,289.15,305.38,2.4,0.4,0.000,1189468.3,1189468.3,37547,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472419,175489.00
02/06/2019 12:00,2,0.939,ACTIVE,212.16,384.13,60.038,1549472404,"201051344000576","174011545737251",35.38,7.30,0,335.44,410.28,33.5,30.4,0.247,1203616.3,1203616.3,9874,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472420,175490.00
02/06/2019 12:00,2,0.053,ALERT,211.03,299.97,60.043,1549472404,"201051344001158","174011545737251",29.14,0.50,0,288.25,304.48,1.6,0.0,0.000,1182624.5,1182624.5,5841,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472422,175491.00
02/06/2019 12:00,2,0.148,ACTIVE,210.35,297.57,60.012,1549472404,"201051344000917","174011545737251",21.19,3.70,0,286.74,302.07,3.2,1.2,0.000,1194412.0,1194412.0,13611,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472422,175492.00
02/06/2019 12:00,2,0.139,ALERT,210.35,297.57,60.017,1549472404,"201051344000417","174011545737251",19.44,0.50,0,286.14,302.07,2.8,0.7,0.000,969224.7,969224.7,13747,0,0,0,L,1122011218,1,120.65,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472424,175493.00
02/06/2019 12:00,2,0.072,ALERT,210.57,297.87,60.049,1549472404,"201051344000685","174011545737251",29.62,0.00,0,286.74,302.37,2.2,0.2,0.000,1198613.2,1198613.2,13723,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472426,175494.00
02/06/2019 12:00,2,0.086,ALERT,211.25,299.07,60.033,1549472404,"201051344000651","174011545737251",29.88,0.00,0,286.44,302.07,2.6,0.6,0.000,1192343.2,1192343.2,13710,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472428,175495.00
02/06/2019 12:00,2,0.082,ALERT,211.93,302.68,60.049,1549472404,"201051344000594","174011545737251",30.81,0.00,0,287.95,304.78,2.6,0.6,0.000,1207157.0,1207157.0,37529,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472430,175496.00
02/06/2019 12:00,2,0.094,ALERT,212.61,302.68,60.075,1549472404,"201051344000469","174011545737251",30.20,0.50,0,287.95,304.78,2.9,0.9,0.000,1191506.6,1191506.6,5795,0,0,0,L,1122011218,1,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472432,175497.00
02/06/2019 12:00,2,0.076,ALERT,211.48,299.67,59.980,1549472404,"201051344000585","174011545737251",30.08,1.00,0,286.14,302.68,2.4,0.3,0.000,1206997.9,1206997.9,13766,0,0,0,L,1122011218,1,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472433,175498.00
02/06/2019 12:00,2,0.729,ACTIVE,213.29,383.53,60.038,1549472404,"201051344000853","174011545737251",35.60,7.30,0,336.64,406.07,26.3,23.5,0.181,1207674.9,1207674.9,5689,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472434,175499.00
02/06/2019 12:00,2,0.062,ALERT,211.48,299.67,60.043,1549472404,"201051344001145","174011545737251",31.61,1.00,0,287.35,307.48,2.0,0.1,0.000,1206059.4,1206059.4,13687,0,0,0,L,1122011218,1,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472436,175500.00
02/06/2019 12:00,2,0.094,ALERT,211.48,299.67,60.059,1549472404,"201051344000438","174011545737251",29.66,0.00,0,287.05,302.98,2.9,0.8,0.000,1199997.9,1199997.9,13723,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472438,175501.00
02/06/2019 12:00,2,0.072,ALERT,211.25,299.97,60.038,1549472404,"201051344001135","174011545737251",28.73,1.00,0,287.35,302.98,2.1,0.1,0.000,1188148.4,1188148.4,13693,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472440,175502.00
02/06/2019 12:00,2,0.695,ACTIVE,212.61,382.63,60.022,1549472404,"201051344000983","174011545737251",35.48,7.30,0,334.24,403.37,25.0,22.2,0.181,1207165.7,1207165.7,5694,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472441,175503.00
02/06/2019 12:00,2,0.072,ALERT,211.48,299.37,60.006,1549472404,"201051344001203","174011545737251",29.34,0.50,0,287.05,304.18,2.2,0.2,0.000,1197098.0,1197098.0,13724,0,0,0,L,1122011218,1,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472443,175504.00
02/06/2019 12:00,2,0.162,ALERT,211.25,300.27,60.049,1549472404,"201051344001230","174011545737251",21.53,1.50,0,289.75,342.95,3.5,1.5,0.000,1191615.7,1191615.7,13643,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472444,175505.00
02/06/2019 12:00,2,0.049,ALERT,211.03,299.37,60.012,1549472404,"201051344000646","174011545737251",30.38,0.00,0,286.44,302.37,1.6,0.0,0.000,1186172.2,1186172.2,13693,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472446,175506.00
02/06/2019 12:00,2,0.080,ALERT,212.83,302.07,60.017,1549472404,"201051344000867","174011545737251",29.18,0.50,0,287.95,304.78,2.4,0.4,0.000,1188160.9,1188160.9,37575,0,0,0,L,1122011218,1,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472448,175507.00
02/06/2019 12:00,2,0.000,ALERT,213.06,302.37,60.038,1549472404,"201051344000633","174011545737251",0.00,-0.50,0,286.74,304.18,0.0,0.0,0.000,1187102.2,1187102.2,37636,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1549472450,175508.00
02/06/2019 12:00,2,0.094,ALERT,211.03,299.67,60.038,1549472404,"201051344000955","174011545737251",30.00,0.50,0,286.74,302.68,2.9,0.9,0.000,1205232.8,1205232.8,13725,0,0,0,L,1122011218,1,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549472452,175509.00
02/06/2019 12:00,2,0.398,ACTIVE,212.83,375.11,60.022,1549472404,"201051344000648","174011545737251",35.05,5.00,0,335.14,391.04,14.2,11.7,0.071,1195687.2,1195687.2,37432,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472453,175510.00
02/06/2019 12:00,2,2.205,ACTIVE,213.29,356.78,60.028,1549472404,"201051344000645","174011545737251",31.47,8.00,0,321.91,393.75,70.3,65.9,0.570,1200019.9,1200019.9,37402,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472454,175511.00
02/06/2019 12:00,2,0.719,ACTIVE,212.83,382.33,60.033,1549472404,"201051344000569","174011545737251",35.44,7.70,0,334.54,402.16,25.9,23.1,0.177,1217412.3,1217412.3,5610,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472455,175512.00
02/06/2019 12:00,2,1.836,ACTIVE,213.06,375.41,59.996,1549472404,"179051228000119","174011545737251",33.89,11.00,0,349.56,415.99,63.2,59.0,0.517,4186.3,4186.3,5674,0,0,0,L,46974696,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549472456,175513.00
02/06/2019 12:15,2,0.102,ALERT,212.83,304.48,60.033,1549473304,"201051344000579","174011545737251",31.07,1.00,0,299.37,306.28,3.2,1.2,0.000,1216465.6,1216465.6,5804,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473306,175514.00
02/06/2019 12:15,2,0.074,ALERT,211.70,300.87,60.028,1549473304,"201051344001025","174011545737251",29.24,0.00,0,295.76,303.58,2.2,0.2,0.000,1201126.9,1201126.9,13729,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473308,175515.00
02/06/2019 12:15,2,0.133,ALERT,211.93,301.47,60.022,1549473304,"201051344001093","174011545737251",30.95,1.50,0,295.76,307.48,4.2,2.1,0.000,1193542.4,1193542.4,13713,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473310,175516.00
02/06/2019 12:15,2,0.307,ACTIVE,212.61,359.18,60.038,1549473304,"201051344000458","174011545737251",33.44,7.00,0,335.14,382.33,10.4,8.1,0.040,1202886.7,1202886.7,5743,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473311,175517.00
02/06/2019 12:15,2,0.111,ALERT,211.70,301.77,60.075,1549473304,"201051344000890","174011545737251",31.05,1.00,0,296.66,303.88,3.5,1.5,0.000,1197608.1,1197608.1,13698,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1549473313,175518.00
02/06/2019 12:15,2,0.000,ALERT,212.38,303.28,59.990,1549473304,"201051344000988","174011545737251",0.00,1.00,0,296.36,305.08,0.0,0.0,0.000,937970.4,937970.4,5865,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473315,175519.00
02/06/2019 12:15,2,0.082,ALERT,212.16,302.37,60.033,1549473304,"201051344000582","174011545737251",30.40,0.00,0,296.96,303.58,2.6,0.6,0.000,1177486.5,1177486.5,13664,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473317,175520.00
02/06/2019 12:15,2,0.076,ALERT,212.61,303.58,60.049,1549473304,"201051344000868","174011545737251",30.57,-0.50,0,298.47,306.28,2.4,0.4,0.000,1189468.4,1189468.4,37549,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473318,175521.00
02/06/2019 12:15,2,0.881,ACTIVE,213.29,384.73,60.033,1549473304,"201051344000576","174011545737251",35.52,7.00,0,335.74,412.08,31.5,28.5,0.225,1203624.8,1203624.8,9875,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473319,175522.00
02/06/2019 12:15,2,0.000,ALERT,212.61,302.98,60.022,1549473304,"201051344001158","174011545737251",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5843,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1549473321,175523.00
02/06/2019 12:15,2,0.145,ACTIVE,211.93,300.87,59.975,1549473304,"201051344000917","174011545737251",20.28,3.30,0,295.16,302.37,3.0,0.9,0.000,1194412.3,1194412.3,13612,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473322,175524.00
02/06/2019 12:15,2,0.141,ALERT,211.93,300.87,60.006,1549473304,"201051344000417","174011545737251",19.12,0.50,0,295.46,302.37,2.7,0.7,0.000,969224.9,969224.9,13749,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473324,175525.00
02/06/2019 12:15,2,0.072,ALERT,211.93,301.47,60.017,1549473304,"201051344000685","174011545737251",29.20,0.00,0,295.46,302.68,2.1,0.2,0.000,1198613.3,1198613.3,13725,0,0,0,L,1122011218,1,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473326,175526.00
02/06/2019 12:15,2,0.086,ALERT,211.93,300.57,60.001,1549473304,"201051344000651","174011545737251",29.48,0.00,0,296.96,302.37,2.6,0.6,0.000,1192343.4,1192343.4,13712,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473328,175527.00
02/06/2019 12:15,2,0.082,ALERT,211.93,302.98,60.033,1549473304,"201051344000594","174011545737251",30.49,0.00,0,299.37,305.38,2.5,0.5,0.000,1207157.1,1207157.1,37531,0,0,0,L,1122011218,1,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473329,175528.00
02/06/2019 12:15,2,0.092,ALERT,212.61,302.98,60.028,1549473304,"201051344000469","174011545737251",29.80,0.50,0,299.37,305.38,2.8,0.8,0.000,1191506.7,1191506.7,5797,0,0,0,L,1122011218,1,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473331,175529.00
