ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 12:15,2,0.072,ALERT,211.70,301.47,60.038,1549473304,"201051344000585","174011545737251",29.70,1.00,0,297.26,302.98,2.2,0.2,0.000,1206998.0,1206998.0,13768,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473333,175530.00
02/06/2019 12:15,2,0.660,ACTIVE,213.06,380.52,60.022,1549473304,"201051344000853","174011545737251",35.29,6.70,0,337.24,408.18,23.7,20.9,0.159,1207681.4,1207681.4,5690,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473334,175531.00
02/06/2019 12:15,2,0.068,ALERT,211.93,301.77,60.043,1549473304,"201051344001145","174011545737251",29.20,0.50,0,297.87,309.29,1.9,0.0,0.000,1206059.5,1206059.5,13689,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473336,175532.00
02/06/2019 12:15,2,0.092,ALERT,211.70,301.47,60.033,1549473304,"201051344000438","174011545737251",29.24,-0.50,0,298.17,303.28,2.8,0.8,0.000,1199998.1,1199998.1,13725,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473338,175533.00
02/06/2019 12:15,2,0.070,ALERT,211.25,301.17,60.022,1549473304,"201051344001135","174011545737251",30.67,1.00,0,297.87,309.59,2.2,0.2,0.000,1188148.5,1188148.5,13695,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473340,175534.00
02/06/2019 12:15,2,0.656,ACTIVE,212.61,382.93,60.001,1549473304,"201051344000983","174011545737251",35.58,6.70,0,335.14,405.77,23.6,20.9,0.155,1207171.9,1207171.9,5695,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473340,175535.00
02/06/2019 12:15,2,0.072,ALERT,211.93,301.17,60.022,1549473304,"201051344001203","174011545737251",28.86,0.50,0,297.87,304.48,2.2,0.2,0.000,1197098.1,1197098.1,13726,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473342,175536.00
02/06/2019 12:15,2,0.191,ALERT,211.70,301.77,59.996,1549473304,"201051344001230","174011545737251",18.59,1.50,0,298.17,349.86,3.6,1.6,0.000,1191616.1,1191616.1,13645,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473344,175537.00
02/06/2019 12:15,2,0.051,ALERT,211.48,301.17,60.012,1549473304,"201051344000646","174011545737251",30.04,0.00,0,297.26,302.68,1.6,0.0,0.000,1186172.2,1186172.2,13695,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473346,175538.00
02/06/2019 12:15,2,0.000,ALERT,212.83,302.37,60.001,1549473304,"201051344000867","174011545737251",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,1188161.0,1188161.0,37577,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473348,175539.00
02/06/2019 12:15,2,0.000,ALERT,213.06,302.68,60.065,1549473304,"201051344000633","174011545737251",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37638,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1549473350,175540.00
02/06/2019 12:15,2,0.096,ALERT,211.25,301.47,60.017,1549473304,"201051344000955","174011545737251",29.64,0.00,0,297.57,302.68,2.9,0.9,0.000,1205233.0,1205233.0,13727,0,0,0,L,1122011218,1,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549473351,175541.00
02/06/2019 12:15,2,0.361,ACTIVE,212.61,375.71,60.006,1549473304,"201051344000648","174011545737251",35.09,4.50,0,335.14,393.45,12.9,10.5,0.053,1195690.4,1195690.4,37433,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473352,175542.00
02/06/2019 12:15,2,1.951,ACTIVE,213.06,356.78,60.001,1549473304,"201051344000645","174011545737251",31.63,8.50,0,322.81,393.45,62.5,58.4,0.513,1200038.4,1200038.4,37403,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473353,175543.00
02/06/2019 12:15,2,0.680,ACTIVE,212.61,380.82,59.980,1549473304,"201051344000569","174011545737251",35.31,6.70,0,335.14,404.87,24.4,21.6,0.164,1217418.9,1217418.9,5611,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473354,175544.00
02/06/2019 12:15,2,1.848,ACTIVE,213.06,369.40,60.022,1549473304,"179051228000119","174011545737251",33.24,11.00,0,339.04,411.18,62.2,58.1,0.504,4203.5,4203.5,5675,0,0,0,L,46974696,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549473355,175545.00
02/06/2019 12:30,2,0.100,ALERT,212.38,302.98,60.033,1549474204,"201051344000579","174011545737251",30.00,0.00,0,301.17,306.88,3.1,1.1,0.000,1216465.9,1216465.9,5806,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474206,175546.00
02/06/2019 12:30,2,0.000,ALERT,211.48,300.27,60.033,1549474204,"201051344001025","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1201126.9,1201126.9,13731,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1549474208,175547.00
02/06/2019 12:30,2,0.137,ALERT,211.70,300.87,59.975,1549474204,"201051344001093","174011545737251",27.17,1.00,0,299.07,302.98,3.6,1.5,0.000,1193542.9,1193542.9,13715,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474209,175548.00
02/06/2019 12:30,2,0.246,ACTIVE,212.38,338.74,60.033,1549474204,"201051344000458","174011545737251",31.35,6.00,0,334.84,366.70,7.8,5.7,0.018,1202888.3,1202888.3,5744,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474210,175549.00
02/06/2019 12:30,2,0.111,ALERT,211.48,301.17,59.964,1549474204,"201051344000890","174011545737251",30.10,0.00,0,299.67,304.18,3.4,1.4,0.000,1197608.5,1197608.5,13700,0,0,0,L,1122011218,1,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474212,175550.00
02/06/2019 12:30,2,0.000,ALERT,212.38,302.07,60.054,1549474204,"201051344000988","174011545737251",0.00,0.00,0,297.87,305.38,0.0,0.0,0.000,937970.4,937970.4,5867,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549474214,175551.00
02/06/2019 12:30,2,0.082,ALERT,211.93,301.77,60.022,1549474204,"201051344000582","174011545737251",29.34,-0.50,0,300.27,303.88,2.5,0.5,0.000,1177486.6,1177486.6,13666,0,0,0,L,1122011218,1,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474216,175552.00
02/06/2019 12:30,2,0.074,ALERT,212.38,302.98,59.985,1549474204,"201051344000868","174011545737251",29.38,-1.00,0,300.87,306.28,2.2,0.2,0.000,1189468.4,1189468.4,37551,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474218,175553.00
02/06/2019 12:30,2,0.627,ACTIVE,213.06,378.12,60.033,1549474204,"201051344000576","174011545737251",35.07,6.00,0,334.84,397.66,22.3,19.6,0.141,1203630.5,1203630.5,9876,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474219,175554.00
02/06/2019 12:30,2,0.000,ALERT,212.38,302.07,60.017,1549474204,"201051344001158","174011545737251",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5845,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549474221,175555.00
02/06/2019 12:30,2,0.127,ACTIVE_NO_POWER,211.70,300.27,59.996,1549474204,"201051344000917","174011545737251",14.37,2.50,0,297.26,302.37,1.9,0.0,0.000,1194412.4,1194412.4,13613,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474222,175556.00
02/06/2019 12:30,2,0.000,ALERT,211.48,300.27,60.028,1549474204,"201051344000417","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,969225.0,969225.0,13751,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474223,175557.00
02/06/2019 12:30,2,0.000,ALERT,211.70,300.57,59.969,1549474204,"201051344000685","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1198613.3,1198613.3,13727,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1549474225,175558.00
02/06/2019 12:30,2,0.000,ALERT,211.48,299.97,59.996,1549474204,"201051344000651","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1192343.4,1192343.4,13714,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474227,175559.00
02/06/2019 12:30,2,0.082,ALERT,211.70,302.37,59.969,1549474204,"201051344000594","174011545737251",29.40,-0.50,0,299.37,305.68,2.5,0.4,0.000,1207157.3,1207157.3,37533,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474229,175560.00
02/06/2019 12:30,2,0.094,ALERT,212.38,302.07,60.006,1549474204,"201051344000469","174011545737251",28.47,-0.50,0,299.37,305.38,2.8,0.7,0.000,1191506.9,1191506.9,5799,0,0,0,L,1122011218,1,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474231,175561.00
02/06/2019 12:30,2,0.000,ALERT,211.48,300.87,60.012,1549474204,"201051344000585","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1206998.0,1206998.0,13770,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1549474233,175562.00
02/06/2019 12:30,2,0.488,ACTIVE,212.83,380.22,60.001,1549474204,"201051344000853","174011545737251",35.44,5.00,0,335.74,397.96,17.6,15.0,0.097,1207685.6,1207685.6,5691,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474234,175563.00
02/06/2019 12:30,2,0.062,ALERT,211.48,300.87,59.959,1549474204,"201051344001145","174011545737251",30.45,-0.50,0,299.37,303.88,1.9,0.0,0.000,1206059.5,1206059.5,13691,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474235,175564.00
02/06/2019 12:30,2,0.000,ALERT,211.48,300.57,60.012,1549474204,"201051344000438","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1199998.2,1199998.2,13727,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1549474237,175565.00
02/06/2019 12:30,2,0.066,ALERT,211.03,300.57,60.012,1549474204,"201051344001135","174011545737251",29.72,0.00,0,299.37,303.58,2.1,0.1,0.000,1188148.5,1188148.5,13697,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474239,175566.00
02/06/2019 12:30,2,0.492,ACTIVE,212.16,360.99,60.012,1549474204,"201051344000983","174011545737251",33.40,5.00,0,333.63,394.05,16.7,14.2,0.106,1207176.1,1207176.1,5696,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474240,175567.00
02/06/2019 12:30,2,0.000,ALERT,211.25,299.97,59.990,1549474204,"201051344001203","174011545737251",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,1197098.1,1197098.1,13728,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1549474242,175568.00
02/06/2019 12:30,2,0.146,ACTIVE,211.03,300.87,59.980,1549474204,"201051344001230","174011545737251",18.63,0.50,0,299.67,303.28,2.8,0.8,0.000,1191616.3,1191616.3,13647,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474243,175569.00
02/06/2019 12:30,2,0.051,ALERT,210.80,300.27,60.017,1549474204,"201051344000646","174011545737251",28.80,-0.50,0,298.77,302.98,1.5,0.0,0.000,1186172.2,1186172.2,13697,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474245,175570.00
02/06/2019 12:30,2,0.000,ALERT,212.38,301.17,60.012,1549474204,"201051344000867","174011545737251",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37579,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549474246,175571.00
02/06/2019 12:30,2,0.000,ALERT,212.61,301.47,60.006,1549474204,"201051344000633","174011545737251",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37640,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549474248,175572.00
02/06/2019 12:30,2,0.000,ALERT,211.03,300.57,60.017,1549474204,"201051344000955","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1205233.1,1205233.1,13729,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549474250,175573.00
02/06/2019 12:30,2,0.297,ACTIVE,212.38,353.77,59.964,1549474204,"201051344000648","174011545737251",32.90,3.30,0,335.14,380.22,9.9,7.7,0.031,1195692.6,1195692.6,37434,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474251,175574.00
02/06/2019 12:30,2,1.348,ACTIVE,212.83,351.67,60.001,1549474204,"201051344000645","174011545737251",31.67,6.70,0,335.14,385.93,43.2,39.8,0.345,1200049.8,1200049.8,37404,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474252,175575.00
02/06/2019 12:30,2,0.502,ACTIVE,212.38,369.10,60.001,1549474204,"201051344000569","174011545737251",34.25,5.00,0,334.24,390.44,17.5,15.0,0.097,1217423.1,1217423.1,5612,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474253,175576.00
02/06/2019 12:30,2,1.318,ACTIVE,212.61,363.99,59.996,1549474204,"179051228000119","174011545737251",33.30,9.00,0,337.24,393.75,44.4,41.0,0.336,4215.1,4215.1,5676,0,0,0,L,46974696,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549474254,175577.00
02/06/2019 12:45,2,0.102,ALERT,211.93,302.68,60.033,1549475104,"201051344000579","174011545737251",30.53,-0.50,0,300.57,305.68,3.2,1.1,0.000,1216466.1,1216466.1,5808,0,0,0,L,1122011218,1,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475106,175578.00
02/06/2019 12:45,2,0.074,ALERT,211.03,299.37,60.022,1549475104,"201051344001025","174011545737251",28.77,-1.00,0,297.26,303.28,2.2,0.2,0.000,1201126.9,1201126.9,13733,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1549475108,175579.00
02/06/2019 12:45,2,0.135,ALERT,211.03,299.97,60.049,1549475104,"201051344001093","174011545737251",30.55,0.50,0,297.57,302.37,4.2,2.1,0.000,1193543.4,1193543.4,13717,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475110,175580.00
02/06/2019 12:45,2,0.311,ACTIVE,211.70,357.68,60.033,1549475104,"201051344000458","174011545737251",33.26,5.00,0,333.03,369.40,10.5,8.2,0.040,1202890.1,1202890.1,5745,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475111,175581.00
02/06/2019 12:45,2,0.113,ALERT,211.03,300.57,60.038,1549475104,"201051344000890","174011545737251",30.59,0.00,0,298.17,303.88,3.6,1.5,0.000,1197608.8,1197608.8,13702,0,0,0,L,1122011218,1,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475112,175582.00
02/06/2019 12:45,2,0.000,ALERT,211.70,301.77,60.006,1549475104,"201051344000988","174011545737251",0.00,0.00,0,297.26,304.48,0.0,0.0,0.000,937970.4,937970.4,5869,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549475114,175583.00
02/06/2019 12:45,2,0.080,ALERT,211.70,301.17,60.028,1549475104,"201051344000582","174011545737251",30.06,-1.00,0,298.47,303.28,2.5,0.5,0.000,1177486.7,1177486.7,13668,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475116,175584.00
02/06/2019 12:45,2,0.076,ALERT,211.70,302.07,60.012,1549475104,"201051344000868","174011545737251",30.14,-1.00,0,300.27,305.38,2.3,0.3,0.000,1189468.5,1189468.5,37553,0,0,0,L,1122011218,1,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475118,175585.00
02/06/2019 12:45,2,0.867,ACTIVE,212.61,381.73,59.985,1549475104,"201051344000576","174011545737251",35.19,4.50,0,334.84,394.35,30.9,27.9,0.221,1203636.9,1203636.9,9877,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475119,175586.00
02/06/2019 12:45,2,0.000,ALERT,211.93,301.47,60.028,1549475104,"201051344001158","174011545737251",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5847,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549475121,175587.00
02/06/2019 12:45,2,0.139,ACTIVE,211.25,299.37,59.990,1549475104,"201051344000917","174011545737251",18.37,1.50,0,295.76,301.47,2.6,0.6,0.000,1194412.5,1194412.5,13614,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475122,175588.00
02/06/2019 12:45,2,0.143,ALERT,211.48,299.67,60.022,1549475104,"201051344000417","174011545737251",18.63,-0.50,0,296.96,301.77,2.7,0.7,0.000,969225.1,969225.1,13753,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475124,175589.00
02/06/2019 12:45,2,0.000,ALERT,211.48,299.67,60.012,1549475104,"201051344000685","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1198613.3,1198613.3,13729,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1549475126,175590.00
02/06/2019 12:45,2,0.086,ALERT,211.25,299.37,60.054,1549475104,"201051344000651","174011545737251",29.00,-1.00,0,296.96,301.77,2.6,0.6,0.000,1192343.5,1192343.5,13716,0,0,0,L,1122011218,1,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475127,175591.00
02/06/2019 12:45,2,0.082,ALERT,211.48,302.07,60.028,1549475104,"201051344000594","174011545737251",30.02,-1.00,0,298.77,304.78,2.5,0.5,0.000,1207157.4,1207157.4,37535,0,0,0,L,1122011218,1,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475129,175592.00
02/06/2019 12:45,2,0.094,ALERT,211.93,301.47,60.001,1549475104,"201051344000469","174011545737251",29.40,-1.00,0,298.47,304.48,2.8,0.8,0.000,1191507.1,1191507.1,5801,0,0,0,L,1122011218,1,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475131,175593.00
02/06/2019 12:45,2,0.072,ALERT,211.25,299.97,60.033,1549475104,"201051344000585","174011545737251",29.30,0.00,0,296.96,302.37,2.1,0.2,0.000,1206998.0,1206998.0,13772,0,0,0,L,1122011218,1,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1549475133,175594.00
02/06/2019 12:45,2,0.891,ACTIVE,212.83,380.52,60.017,1549475104,"201051344000853","174011545737251",35.13,4.00,0,336.64,395.55,31.8,28.8,0.225,1207691.9,1207691.9,5692,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475134,175595.00
02/06/2019 12:45,2,0.061,ALERT,211.25,299.97,60.022,1549475104,"201051344001145","174011545737251",30.97,-0.50,0,298.17,303.28,2.0,0.0,0.000,1206059.5,1206059.5,13693,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475136,175596.00
02/06/2019 12:45,2,0.000,ALERT,211.03,299.97,60.049,1549475104,"201051344000438","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1199998.2,1199998.2,13729,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549475137,175597.00
02/06/2019 12:45,2,0.066,ALERT,210.80,299.97,59.975,1549475104,"201051344001135","174011545737251",30.34,-0.50,0,297.87,302.68,2.1,0.1,0.000,1188148.5,1188148.5,13699,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475139,175598.00
02/06/2019 12:45,2,0.836,ACTIVE,211.93,380.82,59.975,1549475104,"201051344000983","174011545737251",35.19,4.00,0,334.54,394.05,29.8,26.9,0.221,1207182.0,1207182.0,5697,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475140,175599.00
02/06/2019 12:45,2,0.062,ALERT,211.25,299.37,60.038,1549475104,"201051344001203","174011545737251",25.01,0.00,0,297.57,303.88,1.9,0.0,0.000,1197098.1,1197098.1,13730,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475142,175600.00
02/06/2019 12:45,2,0.156,ACTIVE,210.80,299.97,60.012,1549475104,"201051344001230","174011545737251",20.46,0.00,0,297.87,302.37,3.2,1.2,0.000,1191616.6,1191616.6,13648,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475143,175601.00
02/06/2019 12:45,2,0.049,ALERT,210.80,299.97,60.001,1549475104,"201051344000646","174011545737251",29.58,-1.00,0,296.96,301.77,1.5,0.0,0.000,1186172.2,1186172.2,13699,0,0,0,L,1122011218,1,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475145,175602.00
02/06/2019 12:45,2,0.000,ALERT,212.16,300.87,59.980,1549475104,"201051344000867","174011545737251",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37581,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549475147,175603.00
02/06/2019 12:45,2,0.000,ALERT,212.38,301.47,60.054,1549475104,"201051344000633","174011545737251",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37642,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549475149,175604.00
02/06/2019 12:45,2,0.096,ALERT,210.80,299.97,59.975,1549475104,"201051344000955","174011545737251",29.20,-1.00,0,297.26,302.37,2.8,0.8,0.000,1205233.3,1205233.3,13731,0,0,0,L,1122011218,1,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549475151,175605.00
02/06/2019 12:45,2,0.371,ACTIVE,212.16,372.71,60.017,1549475104,"201051344000648","174011545737251",34.89,3.00,0,334.84,379.62,13.2,10.8,0.057,1195695.0,1195695.0,37435,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475152,175606.00
02/06/2019 12:45,2,1.582,ACTIVE,212.61,356.18,59.990,1549475104,"201051344000645","174011545737251",31.93,6.00,0,334.54,379.92,51.1,47.4,0.411,1200060.6,1200060.6,37405,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475153,175607.00
02/06/2019 12:45,2,0.771,ACTIVE,212.16,381.73,60.001,1549475104,"201051344000569","174011545737251",35.36,4.00,0,333.03,392.85,27.8,24.9,0.194,1217428.6,1217428.6,5613,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475153,175608.00
02/06/2019 12:45,2,1.600,ACTIVE,212.38,361.59,60.043,1549475104,"179051228000119","174011545737251",32.50,7.70,0,336.64,382.93,52.6,48.9,0.424,4226.4,4226.4,5677,0,0,0,L,46974696,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549475154,175609.00
02/06/2019 13:00,2,0.100,ALERT,212.61,304.78,60.022,1549476004,"201051344000579","174011545737251",30.61,-0.50,0,300.27,306.88,3.1,1.1,0.000,1216466.4,1216466.4,5810,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476006,175610.00
02/06/2019 13:00,2,0.074,ALERT,211.03,300.27,60.017,1549476004,"201051344001025","174011545737251",28.92,-1.00,0,297.26,302.98,2.2,0.2,0.000,1201127.0,1201127.0,13735,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476008,175611.00
02/06/2019 13:00,2,0.133,ALERT,211.25,300.87,60.028,1549476004,"201051344001093","174011545737251",30.65,0.00,0,297.57,302.07,4.2,2.1,0.000,1193544.0,1193544.0,13719,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476010,175612.00
02/06/2019 13:00,2,0.320,ACTIVE,212.61,361.89,59.996,1549476004,"201051344000458","174011545737251",33.68,5.00,0,336.34,373.31,11.0,8.7,0.040,1202892.3,1202892.3,5746,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476011,175613.00
02/06/2019 13:00,2,0.115,ALERT,211.25,301.17,60.022,1549476004,"201051344000890","174011545737251",30.67,-0.50,0,298.47,303.28,3.6,1.6,0.000,1197609.2,1197609.2,13704,0,0,0,L,1122011218,1,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476013,175614.00
02/06/2019 13:00,2,0.000,ALERT,212.38,303.58,60.059,1549476004,"201051344000988","174011545737251",0.00,0.00,0,296.96,305.98,0.0,0.0,0.000,937970.4,937970.4,5871,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549476015,175615.00
02/06/2019 13:00,2,0.082,ALERT,211.93,302.07,60.022,1549476004,"201051344000582","174011545737251",30.14,-1.50,0,298.77,303.28,2.5,0.5,0.000,1177486.8,1177486.8,13670,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476017,175616.00
02/06/2019 13:00,2,0.074,ALERT,212.38,304.18,60.022,1549476004,"201051344000868","174011545737251",30.24,-1.50,0,299.37,306.28,2.3,0.3,0.000,1189468.6,1189468.6,37555,0,0,0,L,1122011218,1,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476018,175617.00
02/06/2019 13:00,2,0.891,ACTIVE,213.29,382.63,60.028,1549476004,"201051344000576","174011545737251",35.29,4.50,0,335.44,397.35,31.9,28.8,0.225,1203644.3,1203644.3,9878,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476019,175618.00
02/06/2019 13:00,2,0.000,ALERT,212.61,303.58,60.049,1549476004,"201051344001158","174011545737251",0.00,-1.00,0,298.47,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5849,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549476021,175619.00
02/06/2019 13:00,2,0.139,ACTIVE,211.70,300.57,60.012,1549476004,"201051344000917","174011545737251",18.67,1.50,0,296.06,301.77,2.6,0.6,0.000,1194412.6,1194412.6,13615,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476022,175620.00
02/06/2019 13:00,2,0.141,ALERT,211.48,300.57,60.038,1549476004,"201051344000417","174011545737251",18.67,-0.50,0,296.96,301.77,2.7,0.7,0.000,969225.2,969225.2,13755,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476024,175621.00
02/06/2019 13:00,2,0.074,ALERT,211.48,300.87,60.028,1549476004,"201051344000685","174011545737251",28.51,-1.00,0,297.57,302.07,2.2,0.2,0.000,1198613.3,1198613.3,13731,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476026,175622.00
02/06/2019 13:00,2,0.090,ALERT,211.48,300.27,59.990,1549476004,"201051344000651","174011545737251",27.73,-1.00,0,296.96,301.77,2.5,0.5,0.000,1192343.7,1192343.7,13718,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476028,175623.00
02/06/2019 13:00,2,0.082,ALERT,211.93,303.58,60.012,1549476004,"201051344000594","174011545737251",29.96,-1.00,0,298.47,305.98,2.5,0.5,0.000,1207157.5,1207157.5,37537,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476030,175624.00
02/06/2019 13:00,2,0.096,ALERT,212.61,303.58,60.017,1549476004,"201051344000469","174011545737251",29.42,-1.00,0,298.47,305.98,2.9,0.9,0.000,1191507.3,1191507.3,5803,0,0,0,L,1122011218,1,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476031,175625.00
02/06/2019 13:00,2,0.072,ALERT,211.25,300.87,60.012,1549476004,"201051344000585","174011545737251",29.10,0.00,0,297.26,302.37,2.2,0.2,0.000,1206998.0,1206998.0,13774,0,0,0,L,1122011218,1,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476033,175626.00
02/06/2019 13:00,2,0.896,ACTIVE,213.06,382.03,60.012,1549476004,"201051344000853","174011545737251",35.21,4.00,0,335.74,397.35,31.9,28.9,0.234,1207699.3,1207699.3,5693,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476034,175627.00
02/06/2019 13:00,2,0.061,ALERT,211.48,301.17,60.012,1549476004,"201051344001145","174011545737251",30.89,-0.50,0,298.17,303.28,1.9,0.0,0.000,1206059.5,1206059.5,13695,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476036,175628.00
02/06/2019 13:00,2,0.000,ALERT,211.25,301.17,60.012,1549476004,"201051344000438","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1199998.2,1199998.2,13731,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1549476038,175629.00
02/06/2019 13:00,2,0.066,ALERT,211.25,301.47,59.980,1549476004,"201051344001135","174011545737251",30.24,0.00,0,297.87,302.98,2.0,0.0,0.000,1188148.5,1188148.5,13701,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476040,175630.00
02/06/2019 13:00,2,0.824,ACTIVE,212.38,381.42,60.006,1549476004,"201051344000983","174011545737251",35.21,4.00,0,334.54,396.45,29.5,26.5,0.217,1207188.9,1207188.9,5698,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476041,175631.00
02/06/2019 13:00,2,0.074,ALERT,211.25,300.27,60.049,1549476004,"201051344001203","174011545737251",28.49,-0.50,0,297.57,303.88,2.2,0.2,0.000,1197098.1,1197098.1,13732,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476042,175632.00
02/06/2019 13:00,2,0.154,ACTIVE,211.03,301.17,60.006,1549476004,"201051344001230","174011545737251",20.30,-0.50,0,298.17,302.37,3.2,1.1,0.000,1191616.9,1191616.9,13649,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476043,175633.00
02/06/2019 13:00,2,0.049,ALERT,211.03,300.87,59.975,1549476004,"201051344000646","174011545737251",29.42,-1.00,0,297.26,302.07,1.5,0.0,0.000,1186172.2,1186172.2,13701,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476045,175634.00
02/06/2019 13:00,2,0.000,ALERT,212.61,302.68,60.006,1549476004,"201051344000867","174011545737251",0.00,0.00,0,298.17,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37583,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549476047,175635.00
02/06/2019 13:00,2,0.000,ALERT,212.83,302.98,60.006,1549476004,"201051344000633","174011545737251",0.00,-1.50,0,297.26,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37644,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549476049,175636.00
02/06/2019 13:00,2,0.098,ALERT,210.80,300.87,60.006,1549476004,"201051344000955","174011545737251",28.94,-1.00,0,297.87,302.37,2.9,0.9,0.000,1205233.4,1205233.4,13733,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476051,175637.00
02/06/2019 13:00,2,0.361,ACTIVE,212.61,373.01,60.006,1549476004,"201051344000648","174011545737251",34.83,3.00,0,335.14,382.03,12.8,10.5,0.057,1195697.7,1195697.7,37436,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476052,175638.00
02/06/2019 13:00,2,1.510,ACTIVE,212.83,353.17,60.006,1549476004,"201051344000645","174011545737251",31.73,5.50,0,336.94,382.93,48.6,45.0,0.384,1200072.6,1200072.6,37406,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476053,175639.00
02/06/2019 13:00,2,0.748,ACTIVE,212.38,379.62,59.996,1549476004,"201051344000569","174011545737251",35.13,4.00,0,334.84,395.25,26.7,23.8,0.181,1217434.8,1217434.8,5614,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476054,175640.00
02/06/2019 13:00,2,1.539,ACTIVE,212.83,355.58,60.006,1549476004,"179051228000119","174011545737251",32.22,7.30,0,339.04,385.33,50.2,46.6,0.398,4238.7,4238.7,5678,0,0,0,L,46974696,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476055,175641.00
02/06/2019 13:15,2,0.096,ALERT,212.61,304.48,59.980,1549476904,"201051344000579","174011545737251",30.79,-0.50,0,301.77,306.28,3.0,1.0,0.000,1216466.7,1216466.7,5812,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476906,175642.00
02/06/2019 13:15,2,0.074,ALERT,211.48,300.27,59.990,1549476904,"201051344001025","174011545737251",29.10,-1.00,0,298.47,303.28,2.2,0.2,0.000,1201127.0,1201127.0,13737,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476908,175643.00
02/06/2019 13:15,2,0.135,ALERT,211.48,300.57,60.017,1549476904,"201051344001093","174011545737251",30.85,0.50,0,298.47,302.37,4.2,2.2,0.000,1193544.5,1193544.5,13721,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476910,175644.00
02/06/2019 13:15,2,0.332,ACTIVE,212.38,365.49,60.022,1549476904,"201051344000458","174011545737251",34.05,4.50,0,335.44,371.81,11.5,9.2,0.044,1202894.4,1202894.4,5747,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476911,175645.00
02/06/2019 13:15,2,0.113,ALERT,211.25,301.17,60.028,1549476904,"201051344000890","174011545737251",30.83,-0.50,0,299.07,303.58,3.6,1.5,0.000,1197609.6,1197609.6,13706,0,0,0,L,1122011218,1,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476912,175646.00
02/06/2019 13:15,2,0.000,ALERT,212.16,303.28,60.022,1549476904,"201051344000988","174011545737251",0.00,0.00,0,298.47,305.38,0.0,0.0,0.000,937970.4,937970.4,5873,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549476914,175647.00
02/06/2019 13:15,2,0.080,ALERT,211.93,301.77,60.017,1549476904,"201051344000582","174011545737251",30.32,-1.00,0,299.37,303.28,2.5,0.5,0.000,1177486.9,1177486.9,13672,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476916,175648.00
02/06/2019 13:15,2,0.074,ALERT,212.16,303.28,60.017,1549476904,"201051344000868","174011545737251",30.42,-1.00,0,301.17,305.98,2.3,0.3,0.000,1189468.6,1189468.6,37557,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476918,175649.00
02/06/2019 13:15,2,0.953,ACTIVE,213.06,383.23,60.017,1549476904,"201051344000576","174011545737251",35.23,4.00,0,336.34,396.75,34.2,31.1,0.252,1203651.4,1203651.4,9879,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476919,175650.00
02/06/2019 13:15,2,0.000,ALERT,212.61,302.98,60.028,1549476904,"201051344001158","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5851,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549476921,175651.00
02/06/2019 13:15,2,0.143,ACTIVE,211.70,300.27,60.012,1549476904,"201051344000917","174011545737251",19.56,1.50,0,297.26,302.07,2.9,0.8,0.000,1194412.8,1194412.8,13616,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476922,175652.00
02/06/2019 13:15,2,0.143,ALERT,211.70,300.27,59.996,1549476904,"201051344000417","174011545737251",18.87,-0.50,0,298.17,302.07,2.8,0.7,0.000,969225.4,969225.4,13757,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476923,175653.00
02/06/2019 13:15,2,0.074,ALERT,211.70,300.57,60.017,1549476904,"201051344000685","174011545737251",28.80,-1.00,0,298.47,302.68,2.2,0.2,0.000,1198613.3,1198613.3,13733,0,0,0,L,1122011218,1,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1549476925,175654.00
02/06/2019 13:15,2,0.084,ALERT,211.48,299.67,60.017,1549476904,"201051344000651","174011545737251",29.26,-1.00,0,297.87,301.77,2.5,0.5,0.000,1192343.8,1192343.8,13720,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476927,175655.00
02/06/2019 13:15,2,0.084,ALERT,211.93,303.58,60.017,1549476904,"201051344000594","174011545737251",30.20,-1.00,0,300.57,305.68,2.6,0.6,0.000,1207157.6,1207157.6,37539,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476929,175656.00
02/06/2019 13:15,2,0.094,ALERT,212.61,303.28,60.028,1549476904,"201051344000469","174011545737251",29.68,-1.00,0,299.97,305.38,2.9,0.8,0.000,1191507.5,1191507.5,5805,0,0,0,L,1122011218,1,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476931,175657.00
02/06/2019 13:15,2,0.070,ALERT,211.70,301.17,60.012,1549476904,"201051344000585","174011545737251",29.52,0.00,0,298.17,302.68,2.1,0.1,0.000,1206998.0,1206998.0,13776,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476933,175658.00
02/06/2019 13:15,2,0.969,ACTIVE,213.06,380.52,60.006,1549476904,"201051344000853","174011545737251",35.09,4.00,0,336.34,397.35,34.4,31.3,0.252,1207706.6,1207706.6,5694,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476934,175659.00
02/06/2019 13:15,2,0.061,ALERT,211.70,301.17,60.017,1549476904,"201051344001145","174011545737251",31.15,-1.00,0,299.07,303.58,1.9,0.0,0.000,1206059.5,1206059.5,13697,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476936,175660.00
02/06/2019 13:15,2,0.098,ALERT,211.70,300.87,60.017,1549476904,"201051344000438","174011545737251",28.84,-1.00,0,299.07,302.98,2.9,0.8,0.000,1199998.3,1199998.3,13733,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1549476938,175661.00
02/06/2019 13:15,2,0.070,ALERT,211.25,301.17,60.017,1549476904,"201051344001135","174011545737251",30.45,0.00,0,299.07,303.58,2.2,0.2,0.000,1188148.5,1188148.5,13703,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476940,175662.00
02/06/2019 13:15,2,0.879,ACTIVE,212.61,383.23,60.012,1549476904,"201051344000983","174011545737251",35.38,4.00,0,334.84,396.45,31.6,28.5,0.243,1207195.6,1207195.6,5699,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476941,175663.00
02/06/2019 13:15,2,0.074,ALERT,211.70,300.27,60.012,1549476904,"201051344001203","174011545737251",28.86,-0.50,0,298.47,303.88,2.2,0.2,0.000,1197098.2,1197098.2,13734,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476942,175664.00
02/06/2019 13:15,2,0.158,ACTIVE,211.25,300.87,60.028,1549476904,"201051344001230","174011545737251",20.77,-0.50,0,299.37,302.68,3.3,1.3,0.000,1191617.2,1191617.2,13650,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476943,175665.00
02/06/2019 13:15,2,0.047,ALERT,211.03,300.57,60.017,1549476904,"201051344000646","174011545737251",29.74,-1.00,0,298.17,302.37,1.5,0.0,0.000,1186172.2,1186172.2,13703,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476945,175666.00
02/06/2019 13:15,2,0.000,ALERT,212.38,302.07,60.017,1549476904,"201051344000867","174011545737251",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,1188161.0,1188161.0,37585,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549476947,175667.00
02/06/2019 13:15,2,0.000,ALERT,213.06,302.98,60.017,1549476904,"201051344000633","174011545737251",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37646,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549476949,175668.00
02/06/2019 13:15,2,0.096,ALERT,211.25,300.87,59.996,1549476904,"201051344000955","174011545737251",29.32,-0.50,0,298.47,302.37,2.9,0.9,0.000,1205233.6,1205233.6,13735,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549476951,175669.00
02/06/2019 13:15,2,0.381,ACTIVE,212.61,374.21,60.012,1549476904,"201051344000648","174011545737251",34.99,2.50,0,335.74,382.03,13.6,11.2,0.057,1195700.3,1195700.3,37437,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476952,175670.00
02/06/2019 13:15,2,1.664,ACTIVE,213.06,356.48,60.017,1549476904,"201051344000645","174011545737251",31.95,5.00,0,337.54,382.33,53.9,50.1,0.429,1200084.1,1200084.1,37407,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476953,175671.00
02/06/2019 13:15,2,0.803,ACTIVE,212.83,383.23,60.017,1549476904,"201051344000569","174011545737251",35.38,3.70,0,334.54,395.25,28.9,26.0,0.199,1217440.8,1217440.8,5615,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476953,175672.00
02/06/2019 13:15,2,1.703,ACTIVE,213.06,357.38,59.975,1549476904,"179051228000119","174011545737251",32.18,7.00,0,335.74,382.33,55.6,51.7,0.451,4250.7,4250.7,5679,0,0,0,L,46974696,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549476954,175673.00
