ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 13:30,2,0.100,ALERT,212.38,303.58,59.975,1549477804,"201051344000579","174011545737251",30.32,-1.00,0,301.77,305.98,3.1,1.0,0.000,1216466.9,1216466.9,5814,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477806,175674.00
02/06/2019 13:30,2,0.000,ALERT,211.25,300.27,60.006,1549477804,"201051344001025","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1201127.0,1201127.0,13739,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1549477808,175675.00
02/06/2019 13:30,2,0.133,ALERT,211.48,300.87,60.028,1549477804,"201051344001093","174011545737251",30.32,0.00,0,298.77,302.37,4.1,2.1,0.000,1193545.0,1193545.0,13723,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477809,175676.00
02/06/2019 13:30,2,0.303,ACTIVE,212.38,351.37,60.006,1549477804,"201051344000458","174011545737251",32.64,4.50,0,334.84,372.11,10.1,7.8,0.035,1202896.3,1202896.3,5748,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477810,175677.00
02/06/2019 13:30,2,0.115,ALERT,211.03,301.17,60.043,1549477804,"201051344000890","174011545737251",30.42,-0.50,0,299.07,303.28,3.6,1.5,0.000,1197609.9,1197609.9,13708,0,0,0,L,1122011218,1,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477812,175678.00
02/06/2019 13:30,2,0.000,ALERT,212.16,302.68,60.012,1549477804,"201051344000988","174011545737251",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,937970.4,937970.4,5875,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549477814,175679.00
02/06/2019 13:30,2,0.080,ALERT,211.93,301.77,60.028,1549477804,"201051344000582","174011545737251",29.90,-1.50,0,299.67,303.28,2.4,0.4,0.000,1177487.0,1177487.0,13674,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477816,175680.00
02/06/2019 13:30,2,0.074,ALERT,212.16,302.98,60.012,1549477804,"201051344000868","174011545737251",29.92,-1.00,0,301.47,305.68,2.3,0.3,0.000,1189468.7,1189468.7,37559,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477818,175681.00
02/06/2019 13:30,2,0.857,ACTIVE,212.83,380.52,59.975,1549477804,"201051344000576","174011545737251",35.15,3.70,0,335.74,396.15,30.6,27.6,0.217,1203658.1,1203658.1,9880,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477819,175682.00
02/06/2019 13:30,2,0.000,ALERT,212.38,302.68,60.033,1549477804,"201051344001158","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5853,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549477821,175683.00
02/06/2019 13:30,2,0.137,ACTIVE,211.70,300.87,60.006,1549477804,"201051344000917","174011545737251",17.53,1.50,0,296.96,302.07,2.4,0.4,0.000,1194412.8,1194412.8,13617,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477822,175684.00
02/06/2019 13:30,2,0.143,ALERT,211.70,300.57,60.006,1549477804,"201051344000417","174011545737251",18.35,-0.50,0,298.47,301.77,2.7,0.6,0.000,969225.5,969225.5,13759,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1549477823,175685.00
02/06/2019 13:30,2,0.000,ALERT,211.70,300.87,60.006,1549477804,"201051344000685","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1198613.3,1198613.3,13735,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1549477825,175686.00
02/06/2019 13:30,2,0.088,ALERT,211.70,300.27,60.006,1549477804,"201051344000651","174011545737251",28.69,-1.00,0,297.87,301.77,2.6,0.6,0.000,1192343.9,1192343.9,13722,0,0,0,L,1122011218,1,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477827,175687.00
02/06/2019 13:30,2,0.082,ALERT,211.93,302.68,60.001,1549477804,"201051344000594","174011545737251",29.70,-1.00,0,300.57,305.08,2.5,0.5,0.000,1207157.7,1207157.7,37541,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477829,175688.00
02/06/2019 13:30,2,0.092,ALERT,212.38,302.37,60.033,1549477804,"201051344000469","174011545737251",29.12,-1.00,0,300.27,305.08,2.7,0.7,0.000,1191507.6,1191507.6,5807,0,0,0,L,1122011218,1,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477831,175689.00
02/06/2019 13:30,2,0.000,ALERT,211.48,300.57,60.001,1549477804,"201051344000585","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1206998.1,1206998.1,13778,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1549477832,175690.00
02/06/2019 13:30,2,0.867,ACTIVE,213.06,378.42,60.006,1549477804,"201051344000853","174011545737251",34.87,3.70,0,336.94,397.05,30.6,27.6,0.225,1207713.3,1207713.3,5695,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477833,175691.00
02/06/2019 13:30,2,0.062,ALERT,211.70,301.17,60.006,1549477804,"201051344001145","174011545737251",30.73,-1.00,0,299.07,302.98,2.0,0.0,0.000,1206059.5,1206059.5,13699,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477835,175692.00
02/06/2019 13:30,2,0.000,ALERT,211.70,300.87,59.990,1549477804,"201051344000438","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1199998.3,1199998.3,13735,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1549477837,175693.00
02/06/2019 13:30,2,0.068,ALERT,211.25,300.87,59.964,1549477804,"201051344001135","174011545737251",30.02,-0.50,0,299.07,302.98,2.1,0.1,0.000,1188148.5,1188148.5,13705,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477839,175694.00
02/06/2019 13:30,2,0.795,ACTIVE,212.61,380.22,59.964,1549477804,"201051344000983","174011545737251",35.11,4.00,0,335.14,395.55,28.2,25.3,0.208,1207201.7,1207201.7,5700,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477840,175695.00
02/06/2019 13:30,2,0.072,ALERT,211.70,300.87,60.006,1549477804,"201051344001203","174011545737251",28.23,-1.00,0,298.17,303.88,2.1,0.1,0.000,1197098.2,1197098.2,13736,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477842,175696.00
02/06/2019 13:30,2,0.152,ACTIVE,211.48,301.47,59.996,1549477804,"201051344001230","174011545737251",19.94,-0.50,0,298.17,302.37,3.1,1.1,0.000,1191617.4,1191617.4,13651,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477843,175697.00
02/06/2019 13:30,2,0.049,ALERT,211.03,300.57,60.017,1549477804,"201051344000646","174011545737251",29.18,-1.00,0,297.87,302.07,1.5,0.0,0.000,1186172.2,1186172.2,13705,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549477845,175698.00
02/06/2019 13:30,2,0.000,ALERT,212.38,301.17,59.996,1549477804,"201051344000867","174011545737251",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,1188161.0,1188161.0,37587,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549477847,175699.00
02/06/2019 13:30,2,0.000,ALERT,212.83,302.37,59.975,1549477804,"201051344000633","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37648,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549477848,175700.00
02/06/2019 13:30,2,0.098,ALERT,211.03,300.87,59.996,1549477804,"201051344000955","174011545737251",28.69,-1.00,0,298.77,302.37,2.9,0.8,0.000,1205233.7,1205233.7,13737,0,0,0,L,1122011218,1,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1549477850,175701.00
02/06/2019 13:30,2,0.352,ACTIVE,212.38,372.41,59.980,1549477804,"201051344000648","174011545737251",34.83,2.50,0,335.14,381.12,12.4,10.0,0.053,1195702.7,1195702.7,37438,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477851,175702.00
02/06/2019 13:30,2,1.512,ACTIVE,212.61,354.67,60.001,1549477804,"201051344000645","174011545737251",31.85,5.00,0,335.44,382.33,48.8,45.2,0.389,1200094.9,1200094.9,37408,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477852,175703.00
02/06/2019 13:30,2,0.730,ACTIVE,212.38,380.52,60.012,1549477804,"201051344000569","174011545737251",35.31,3.70,0,334.24,394.35,26.0,23.2,0.177,1217446.4,1217446.4,5616,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477853,175704.00
02/06/2019 13:30,2,1.535,ACTIVE,212.61,360.69,60.001,1549477804,"179051228000119","174011545737251",32.46,6.70,0,334.84,384.43,50.5,46.8,0.398,4261.9,4261.9,5680,0,0,0,L,46974696,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549477854,175705.00
02/06/2019 13:45,2,0.100,ALERT,212.61,303.58,59.996,1549478704,"201051344000579","174011545737251",30.55,-0.50,0,300.57,306.88,3.1,1.1,0.000,1216467.1,1216467.1,5816,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478706,175706.00
02/06/2019 13:45,2,0.072,ALERT,211.48,300.57,59.943,1549478704,"201051344001025","174011545737251",28.84,-1.00,0,297.57,303.28,2.2,0.2,0.000,1201127.0,1201127.0,13741,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478708,175707.00
02/06/2019 13:45,2,0.135,ALERT,211.70,301.47,59.975,1549478704,"201051344001093","174011545737251",30.57,0.50,0,298.47,302.68,4.2,2.1,0.000,1193545.5,1193545.5,13725,0,0,0,L,1122011218,1,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478710,175708.00
02/06/2019 13:45,2,0.318,ACTIVE,212.61,359.78,59.990,1549478704,"201051344000458","174011545737251",33.54,4.50,0,335.14,372.71,10.9,8.6,0.040,1202898.5,1202898.5,5749,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478711,175709.00
02/06/2019 13:45,2,0.113,ALERT,211.70,301.77,60.001,1549478704,"201051344000890","174011545737251",30.61,-0.50,0,298.77,303.88,3.6,1.5,0.000,1197610.3,1197610.3,13710,0,0,0,L,1122011218,1,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478713,175710.00
02/06/2019 13:45,2,0.000,ALERT,212.38,302.98,60.017,1549478704,"201051344000988","174011545737251",0.00,0.00,0,297.26,305.38,0.0,0.0,0.000,937970.4,937970.4,5877,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549478715,175711.00
02/06/2019 13:45,2,0.080,ALERT,212.38,302.37,59.975,1549478704,"201051344000582","174011545737251",30.12,-1.00,0,299.67,303.58,2.5,0.5,0.000,1177487.1,1177487.1,13676,0,0,0,L,1122011218,1,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478716,175712.00
02/06/2019 13:45,2,0.076,ALERT,212.38,303.58,60.001,1549478704,"201051344000868","174011545737251",30.18,-1.50,0,300.27,306.28,2.4,0.4,0.000,1189468.8,1189468.8,37561,0,0,0,L,1122011218,1,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478718,175713.00
02/06/2019 13:45,2,0.926,ACTIVE,213.29,379.32,60.017,1549478704,"201051344000576","174011545737251",34.83,4.00,0,333.93,396.15,32.6,29.6,0.234,1203665.6,1203665.6,9881,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478719,175714.00
02/06/2019 13:45,2,0.000,ALERT,212.61,302.98,60.001,1549478704,"201051344001158","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5855,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549478721,175715.00
02/06/2019 13:45,2,0.137,ACTIVE,211.93,301.17,60.012,1549478704,"201051344000917","174011545737251",18.43,1.50,0,297.26,302.37,2.6,0.6,0.000,1194413.0,1194413.0,13618,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478722,175716.00
02/06/2019 13:45,2,0.141,ALERT,211.93,300.87,60.028,1549478704,"201051344000417","174011545737251",18.61,-0.50,0,298.47,302.37,2.7,0.6,0.000,969225.7,969225.7,13761,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478724,175717.00
02/06/2019 13:45,2,0.000,ALERT,212.16,301.47,60.028,1549478704,"201051344000685","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1198613.3,1198613.3,13737,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478726,175718.00
02/06/2019 13:45,2,0.088,ALERT,211.93,300.87,59.985,1549478704,"201051344000651","174011545737251",28.92,-1.00,0,297.87,302.07,2.6,0.6,0.000,1192344.0,1192344.0,13724,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478727,175719.00
02/06/2019 13:45,2,0.084,ALERT,212.16,303.58,59.990,1549478704,"201051344000594","174011545737251",29.92,-1.00,0,299.07,305.68,2.6,0.6,0.000,1207157.8,1207157.8,37543,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478729,175720.00
02/06/2019 13:45,2,0.094,ALERT,212.61,302.98,60.017,1549478704,"201051344000469","174011545737251",29.34,-1.00,0,298.77,305.68,2.8,0.8,0.000,1191507.8,1191507.8,5809,0,0,0,L,1122011218,1,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478731,175721.00
02/06/2019 13:45,2,0.070,ALERT,211.93,301.77,59.990,1549478704,"201051344000585","174011545737251",29.18,0.00,0,298.47,302.98,2.1,0.1,0.000,1206998.1,1206998.1,13780,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478733,175722.00
02/06/2019 13:45,2,0.922,ACTIVE,213.29,374.81,60.001,1549478704,"201051344000853","174011545737251",34.45,4.00,0,334.84,396.75,32.2,29.2,0.234,1207720.8,1207720.8,5696,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478734,175723.00
02/06/2019 13:45,2,0.061,ALERT,211.93,301.47,60.038,1549478704,"201051344001145","174011545737251",30.87,-1.00,0,299.07,303.58,1.9,0.0,0.000,1206059.5,1206059.5,13701,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478736,175724.00
02/06/2019 13:45,2,0.000,ALERT,212.16,301.77,60.059,1549478704,"201051344000438","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1199998.3,1199998.3,13737,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1549478738,175725.00
02/06/2019 13:45,2,0.068,ALERT,211.48,301.47,59.996,1549478704,"201051344001135","174011545737251",30.18,0.00,0,298.77,303.28,2.1,0.1,0.000,1188148.6,1188148.6,13707,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478740,175726.00
02/06/2019 13:45,2,0.844,ACTIVE,212.61,379.62,60.012,1549478704,"201051344000983","174011545737251",35.05,4.00,0,333.33,396.15,29.9,27.0,0.217,1207208.6,1207208.6,5701,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478741,175727.00
02/06/2019 13:45,2,0.074,ALERT,211.93,301.17,59.996,1549478704,"201051344001203","174011545737251",28.47,-0.50,0,298.47,304.48,2.1,0.1,0.000,1197098.2,1197098.2,13738,0,0,0,L,1122011218,1,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478743,175728.00
02/06/2019 13:45,2,0.156,ACTIVE,211.70,301.77,60.006,1549478704,"201051344001230","174011545737251",20.12,-0.50,0,299.37,302.98,3.2,1.1,0.000,1191617.7,1191617.7,13652,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478743,175729.00
02/06/2019 13:45,2,0.047,ALERT,211.48,301.17,60.006,1549478704,"201051344000646","174011545737251",29.36,-1.00,0,298.47,302.68,1.4,0.0,0.000,1186172.2,1186172.2,13707,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478745,175730.00
02/06/2019 13:45,2,0.000,ALERT,212.61,302.07,59.985,1549478704,"201051344000867","174011545737251",0.00,0.00,0,298.47,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549478747,175731.00
02/06/2019 13:45,2,0.000,ALERT,213.06,302.07,60.017,1549478704,"201051344000633","174011545737251",0.00,-1.50,0,297.87,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37650,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549478749,175732.00
02/06/2019 13:45,2,0.096,ALERT,211.48,301.47,59.990,1549478704,"201051344000955","174011545737251",28.82,-0.50,0,298.77,302.68,2.8,0.8,0.000,1205233.9,1205233.9,13739,0,0,0,L,1122011218,1,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549478751,175733.00
02/06/2019 13:45,2,0.359,ACTIVE,212.61,373.01,60.017,1549478704,"201051344000648","174011545737251",34.87,2.50,0,334.24,381.42,12.7,10.4,0.057,1195705.4,1195705.4,37439,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478752,175734.00
02/06/2019 13:45,2,1.541,ACTIVE,213.06,354.07,60.022,1549478704,"201051344000645","174011545737251",31.81,5.00,0,336.64,382.63,49.6,46.0,0.393,1200107.1,1200107.1,37409,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478753,175735.00
02/06/2019 13:45,2,0.756,ACTIVE,212.83,381.42,60.022,1549478704,"201051344000569","174011545737251",35.38,3.70,0,333.93,395.25,27.1,24.2,0.190,1217452.7,1217452.7,5617,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478754,175736.00
02/06/2019 13:45,2,1.557,ACTIVE,213.29,360.69,60.006,1549478704,"179051228000119","174011545737251",32.40,6.70,0,339.04,382.33,51.1,47.4,0.407,4274.5,4274.5,5681,0,0,0,L,46974696,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549478754,175737.00
02/06/2019 14:00,2,0.100,ALERT,212.16,303.58,59.990,1549479604,"201051344000579","174011545737251",31.13,-0.50,0,301.17,305.98,3.2,1.2,0.000,1216467.4,1216467.4,5818,0,0,0,L,1122011218,1,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479606,175738.00
02/06/2019 14:00,2,0.074,ALERT,211.48,299.67,60.006,1549479604,"201051344001025","174011545737251",29.54,-0.50,0,297.87,303.58,2.2,0.2,0.000,1201127.1,1201127.1,13743,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479608,175739.00
02/06/2019 14:00,2,0.133,ALERT,211.70,300.57,60.043,1549479604,"201051344001093","174011545737251",31.17,0.00,0,298.47,302.98,4.3,2.2,0.000,1193546.0,1193546.0,13727,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479610,175740.00
02/06/2019 14:00,2,0.361,ACTIVE,212.16,370.60,60.022,1549479604,"201051344000458","174011545737251",34.61,4.50,0,335.14,376.31,12.7,10.3,0.062,1202900.8,1202900.8,5750,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479611,175741.00
02/06/2019 14:00,2,0.113,ALERT,211.25,300.57,60.001,1549479604,"201051344000890","174011545737251",31.13,-0.50,0,299.07,304.18,3.6,1.6,0.000,1197610.6,1197610.6,13712,0,0,0,L,1122011218,1,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479613,175742.00
02/06/2019 14:00,2,0.000,ALERT,211.70,302.07,60.012,1549479604,"201051344000988","174011545737251",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,937970.4,937970.4,5879,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549479615,175743.00
02/06/2019 14:00,2,0.082,ALERT,211.93,301.17,60.006,1549479604,"201051344000582","174011545737251",30.67,-1.50,0,299.67,303.88,2.6,0.6,0.000,1177487.3,1177487.3,13678,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479616,175744.00
02/06/2019 14:00,2,0.074,ALERT,211.93,302.37,60.012,1549479604,"201051344000868","174011545737251",30.77,-1.50,0,300.87,305.98,2.4,0.4,0.000,1189468.8,1189468.8,37563,0,0,0,L,1122011218,1,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479618,175745.00
02/06/2019 14:00,2,1.104,ACTIVE,212.61,385.33,60.017,1549479604,"201051344000576","174011545737251",35.31,3.70,0,335.44,399.76,39.4,36.1,0.296,1203673.7,1203673.7,9882,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479619,175746.00
02/06/2019 14:00,2,0.000,ALERT,212.16,302.37,60.028,1549479604,"201051344001158","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5857,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549479621,175747.00
02/06/2019 14:00,2,0.150,ACTIVE,211.70,300.27,60.049,1549479604,"201051344000917","174011545737251",20.85,1.50,0,297.26,302.68,3.2,1.1,0.000,1194413.2,1194413.2,13619,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479622,175748.00
02/06/2019 14:00,2,0.143,ALERT,211.70,299.97,60.049,1549479604,"201051344000417","174011545737251",19.22,-0.50,0,298.17,302.98,2.8,0.8,0.000,969225.8,969225.8,13763,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479624,175749.00
02/06/2019 14:00,2,0.072,ALERT,211.93,300.27,60.059,1549479604,"201051344000685","174011545737251",29.26,-1.50,0,298.47,302.98,2.2,0.2,0.000,1198613.4,1198613.4,13739,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479626,175750.00
02/06/2019 14:00,2,0.086,ALERT,211.93,299.67,60.043,1549479604,"201051344000651","174011545737251",29.66,-0.50,0,297.87,302.68,2.6,0.6,0.000,1192344.2,1192344.2,13726,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479627,175751.00
02/06/2019 14:00,2,0.084,ALERT,211.70,302.68,60.028,1549479604,"201051344000594","174011545737251",30.55,-1.50,0,299.67,305.38,2.6,0.6,0.000,1207158.0,1207158.0,37545,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479629,175752.00
02/06/2019 14:00,2,0.094,ACTIVE,212.16,302.37,60.022,1549479604,"201051344000469","174011545737251",30.12,-1.00,0,299.67,305.08,2.9,0.8,0.000,1191508.0,1191508.0,5811,0,0,0,L,1122011218,1,120.42,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479631,175753.00
02/06/2019 14:00,2,0.074,ALERT,211.70,300.27,60.028,1549479604,"201051344000585","174011545737251",29.94,0.00,0,298.17,303.28,2.2,0.2,0.000,1206998.1,1206998.1,13782,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479633,175754.00
02/06/2019 14:00,2,1.143,ACTIVE,213.06,382.93,59.996,1549479604,"201051344000853","174011545737251",35.13,4.00,0,337.24,399.46,40.6,37.3,0.309,1207729.2,1207729.2,5697,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479634,175755.00
02/06/2019 14:00,2,0.059,ALERT,211.70,300.27,60.054,1549479604,"201051344001145","174011545737251",31.45,-1.00,0,299.07,303.58,1.9,0.0,0.000,1206059.5,1206059.5,13703,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479636,175756.00
02/06/2019 14:00,2,0.098,ALERT,211.48,300.27,60.049,1549479604,"201051344000438","174011545737251",29.36,-1.50,0,298.47,303.58,2.9,0.9,0.000,1199998.5,1199998.5,13739,0,0,0,L,1122011218,1,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479638,175757.00
02/06/2019 14:00,2,0.070,ALERT,211.25,300.27,59.975,1549479604,"201051344001135","174011545737251",30.81,-0.50,0,298.47,303.58,2.2,0.2,0.000,1188148.6,1188148.6,13709,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479640,175758.00
02/06/2019 14:00,2,1.004,ACTIVE,212.38,385.63,59.990,1549479604,"201051344000983","174011545737251",35.50,4.00,0,334.24,399.46,36.0,32.9,0.278,1207216.1,1207216.1,5702,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479641,175759.00
02/06/2019 14:00,2,0.072,ALERT,211.48,299.97,60.022,1549479604,"201051344001203","174011545737251",29.42,-0.50,0,298.17,304.78,2.2,0.2,0.000,1197098.2,1197098.2,13740,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479643,175760.00
02/06/2019 14:00,2,0.191,ACTIVE,211.48,300.87,59.980,1549479604,"201051344001230","174011545737251",19.14,-0.50,0,299.07,303.28,3.7,1.7,0.000,1191618.0,1191618.0,13653,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479644,175761.00
02/06/2019 14:00,2,0.049,ALERT,211.25,299.97,59.953,1549479604,"201051344000646","174011545737251",30.16,-1.00,0,298.17,302.98,1.5,0.0,0.000,1186172.2,1186172.2,13709,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479645,175762.00
02/06/2019 14:00,2,0.000,ALERT,212.38,302.07,59.953,1549479604,"201051344000867","174011545737251",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37591,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549479647,175763.00
02/06/2019 14:00,2,0.000,ALERT,212.83,302.37,59.980,1549479604,"201051344000633","174011545737251",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,1187102.3,1187102.3,37652,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549479649,175764.00
02/06/2019 14:00,2,0.096,ALERT,211.25,300.27,60.006,1549479604,"201051344000955","174011545737251",29.76,-0.50,0,298.47,302.98,2.9,0.9,0.000,1205234.1,1205234.1,13741,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549479651,175765.00
02/06/2019 14:00,2,0.434,ACTIVE,212.61,367.90,59.980,1549479604,"201051344000648","174011545737251",34.29,2.50,0,335.14,383.83,15.1,12.6,0.066,1195708.2,1195708.2,37440,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479652,175766.00
02/06/2019 14:00,2,1.844,ACTIVE,212.83,359.48,59.975,1549479604,"201051344000645","174011545737251",32.12,5.00,0,337.24,385.33,60.0,56.0,0.482,1200120.1,1200120.1,37410,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479653,175767.00
02/06/2019 14:00,2,0.916,ACTIVE,212.38,386.23,59.980,1549479604,"201051344000569","174011545737251",35.60,3.70,0,334.54,398.26,33.0,29.9,0.239,1217459.5,1217459.5,5618,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479654,175768.00
02/06/2019 14:00,2,1.887,ACTIVE,212.83,358.58,60.001,1549479604,"179051228000119","174011545737251",32.03,6.70,0,336.64,385.63,61.2,57.2,0.508,4287.8,4287.8,5682,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549479654,175769.00
02/06/2019 14:15,2,0.100,ALERT,212.61,303.28,59.969,1549480503,"201051344000579","174011545737251",30.67,-1.00,0,300.87,307.18,3.1,1.1,0.000,1216467.7,1216467.7,5820,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480506,175770.00
02/06/2019 14:15,2,0.074,ALERT,211.48,299.97,59.996,1549480503,"201051344001025","174011545737251",28.98,-0.50,0,297.57,303.28,2.2,0.2,0.000,1201127.1,1201127.1,13745,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480507,175771.00
02/06/2019 14:15,2,0.133,ALERT,211.70,300.87,60.022,1549480503,"201051344001093","174011545737251",30.69,0.00,0,298.17,302.68,4.2,2.1,0.000,1193546.6,1193546.6,13729,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480509,175772.00
02/06/2019 14:15,2,0.334,ACTIVE,212.83,366.70,59.980,1549480503,"201051344000458","174011545737251",34.17,4.50,0,334.84,376.01,11.5,9.2,0.049,1202903.2,1202903.2,5751,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480510,175773.00
02/06/2019 14:15,2,0.113,ALERT,211.70,301.17,60.006,1549480503,"201051344000890","174011545737251",30.75,-0.50,0,298.47,303.88,3.5,1.5,0.000,1197611.0,1197611.0,13714,0,0,0,L,1122011218,1,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480512,175774.00
02/06/2019 14:15,2,0.000,ALERT,212.38,302.98,60.001,1549480503,"201051344000988","174011545737251",0.00,0.00,0,297.26,305.68,0.0,0.0,0.000,937970.4,937970.4,5881,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549480514,175775.00
02/06/2019 14:15,2,0.082,ALERT,212.38,301.47,60.001,1549480503,"201051344000582","174011545737251",30.30,-1.50,0,299.07,303.88,2.5,0.5,0.000,1177487.4,1177487.4,13680,0,0,0,L,1122011218,1,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480516,175776.00
02/06/2019 14:15,2,0.074,ALERT,212.38,303.58,59.996,1549480503,"201051344000868","174011545737251",30.30,-1.50,0,299.97,306.58,2.3,0.3,0.000,1189468.9,1189468.9,37565,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480518,175777.00
02/06/2019 14:15,2,0.994,ACTIVE,213.29,381.42,59.990,1549480503,"201051344000576","174011545737251",35.03,3.70,0,334.84,398.56,35.2,32.1,0.256,1203682.2,1203682.2,9883,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480519,175778.00
02/06/2019 14:15,2,0.000,ALERT,212.61,302.68,59.953,1549480503,"201051344001158","174011545737251",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5859,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549480520,175779.00
02/06/2019 14:15,2,0.141,ACTIVE,211.93,299.97,59.975,1549480503,"201051344000917","174011545737251",19.24,2.00,0,296.96,302.37,2.8,0.7,0.000,1194413.4,1194413.4,13620,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480521,175780.00
02/06/2019 14:15,2,0.143,ALERT,211.93,299.97,59.980,1549480503,"201051344000417","174011545737251",18.77,-0.50,0,297.57,302.37,2.7,0.7,0.000,969226.0,969226.0,13765,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480523,175781.00
02/06/2019 14:15,2,0.072,ALERT,211.93,300.27,59.990,1549480503,"201051344000685","174011545737251",28.63,-1.00,0,297.87,302.68,2.1,0.1,0.000,1198613.4,1198613.4,13741,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480525,175782.00
02/06/2019 14:15,2,0.076,ALERT,211.70,299.67,60.028,1549480503,"201051344000651","174011545737251",21.03,-1.00,0,297.26,302.07,2.0,0.0,0.000,1192344.3,1192344.3,13728,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480527,175783.00
02/06/2019 14:15,2,0.086,ALERT,212.16,303.28,59.953,1549480503,"201051344000594","174011545737251",30.14,-1.50,0,299.07,305.98,2.6,0.6,0.000,1207158.1,1207158.1,37547,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480529,175784.00
02/06/2019 14:15,2,0.094,ALERT,212.83,303.28,60.006,1549480503,"201051344000469","174011545737251",29.58,-1.00,0,298.77,305.68,2.8,0.8,0.000,1191508.2,1191508.2,5812,0,0,0,L,1122011218,1,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480530,175785.00
02/06/2019 14:15,2,0.072,ALERT,211.93,300.87,59.938,1549480503,"201051344000585","174011545737251",29.42,0.00,0,297.57,302.98,2.2,0.2,0.000,1206998.2,1206998.2,13784,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480532,175786.00
02/06/2019 14:15,2,1.033,ACTIVE,213.06,382.33,60.001,1549480503,"201051344000853","174011545737251",35.21,4.00,0,336.94,399.76,36.9,33.7,0.278,1207737.9,1207737.9,5698,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480533,175787.00
02/06/2019 14:15,2,0.061,ALERT,211.93,300.87,59.932,1549480503,"201051344001145","174011545737251",31.07,-1.00,0,298.17,303.58,2.0,0.0,0.000,1206059.5,1206059.5,13705,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480535,175788.00
02/06/2019 14:15,2,0.000,ALERT,211.93,300.57,60.012,1549480503,"201051344000438","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1199998.6,1199998.6,13741,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480537,175789.00
02/06/2019 14:15,2,0.068,ALERT,211.48,300.57,59.985,1549480503,"201051344001135","174011545737251",30.40,-0.50,0,298.17,303.28,2.1,0.1,0.000,1188148.6,1188148.6,13711,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480539,175790.00
02/06/2019 14:15,2,0.918,ACTIVE,212.61,382.03,59.985,1549480503,"201051344000983","174011545737251",35.25,4.00,0,335.14,400.06,32.8,29.7,0.252,1207223.8,1207223.8,5703,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480540,175791.00
02/06/2019 14:15,2,0.072,ALERT,211.93,300.27,59.980,1549480503,"201051344001203","174011545737251",28.88,-1.00,0,297.87,304.48,2.1,0.2,0.000,1197098.3,1197098.3,13742,0,0,0,L,1122011218,1,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480542,175792.00
02/06/2019 14:15,2,0.176,ACTIVE,211.48,300.87,60.017,1549480503,"201051344001230","174011545737251",18.94,-0.50,0,298.77,302.98,3.4,1.3,0.000,1191618.4,1191618.4,13654,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480543,175793.00
02/06/2019 14:15,2,0.049,ALERT,211.48,300.27,59.964,1549480503,"201051344000646","174011545737251",29.68,-1.00,0,297.57,302.68,1.5,0.0,0.000,1186172.2,1186172.2,13711,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480544,175794.00
02/06/2019 14:15,2,0.000,ALERT,212.61,302.07,59.969,1549480503,"201051344000867","174011545737251",0.00,-0.50,0,299.07,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37593,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549480546,175795.00
02/06/2019 14:15,2,0.000,ALERT,213.06,302.68,59.969,1549480503,"201051344000633","174011545737251",0.00,-1.50,0,297.87,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37654,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549480548,175796.00
02/06/2019 14:15,2,0.098,ALERT,211.48,300.57,59.948,1549480503,"201051344000955","174011545737251",29.24,-0.50,0,297.87,302.68,2.9,0.9,0.000,1205234.4,1205234.4,13743,0,0,0,L,1122011218,1,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549480550,175797.00
02/06/2019 14:15,2,0.383,ACTIVE,212.83,377.52,60.022,1549480503,"201051344000648","174011545737251",35.31,2.50,0,335.44,383.53,13.8,11.3,0.066,1195711.2,1195711.2,37441,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480551,175798.00
02/06/2019 14:15,2,1.670,ACTIVE,213.06,357.38,60.001,1549480503,"201051344000645","174011545737251",32.03,5.00,0,337.24,385.03,54.2,50.4,0.433,1200133.1,1200133.1,37411,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480552,175799.00
02/06/2019 14:15,2,0.852,ACTIVE,212.61,383.53,59.959,1549480503,"201051344000569","174011545737251",35.38,3.70,0,333.63,397.96,30.4,27.5,0.217,1217466.6,1217466.6,5619,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480553,175800.00
02/06/2019 14:15,2,1.705,ACTIVE,213.06,356.48,59.985,1549480503,"179051228000119","174011545737251",32.24,6.70,0,334.24,387.14,55.8,51.9,0.460,4301.2,4301.2,5683,0,0,0,L,46974696,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549480554,175801.00
02/06/2019 14:30,2,0.098,ALERT,212.83,304.18,59.959,1549481404,"201051344000579","174011545737251",30.51,-0.50,0,301.17,307.78,3.1,1.1,0.000,1216468.0,1216468.0,5822,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481406,175802.00
02/06/2019 14:30,2,0.072,ALERT,211.93,299.97,60.006,1549481404,"201051344001025","174011545737251",28.84,-0.50,0,297.87,303.28,2.2,0.2,0.000,1201127.2,1201127.2,13747,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481408,175803.00
02/06/2019 14:30,2,0.135,ALERT,211.70,300.27,59.975,1549481404,"201051344001093","174011545737251",30.51,0.00,0,298.47,302.37,4.2,2.1,0.000,1193547.1,1193547.1,13731,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481410,175804.00
02/06/2019 14:30,2,0.322,ACTIVE,212.61,362.79,59.969,1549481404,"201051344000458","174011545737251",33.81,4.50,0,334.54,374.51,11.2,8.9,0.049,1202905.5,1202905.5,5752,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481411,175805.00
02/06/2019 14:30,2,0.111,ALERT,211.70,300.87,59.985,1549481404,"201051344000890","174011545737251",30.61,-0.50,0,298.77,303.88,3.5,1.5,0.000,1197611.4,1197611.4,13716,0,0,0,L,1122011218,1,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481413,175806.00
02/06/2019 14:30,2,0.000,ALERT,212.38,302.68,59.990,1549481404,"201051344000988","174011545737251",0.00,-0.50,0,297.87,306.58,0.0,0.0,0.000,937970.4,937970.4,5883,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549481415,175807.00
02/06/2019 14:30,2,0.082,ALERT,212.16,301.47,59.975,1549481404,"201051344000582","174011545737251",30.14,-1.50,0,299.37,303.28,2.5,0.5,0.000,1177487.5,1177487.5,13682,0,0,0,L,1122011218,1,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481416,175808.00
02/06/2019 14:30,2,0.074,ALERT,212.61,303.88,59.985,1549481404,"201051344000868","174011545737251",30.14,-1.50,0,299.97,307.18,2.3,0.3,0.000,1189469.0,1189469.0,37567,0,0,0,L,1122011218,1,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481418,175809.00
02/06/2019 14:30,2,0.951,ACTIVE,213.29,381.73,59.932,1549481404,"201051344000576","174011545737251",35.17,3.70,0,334.24,397.35,33.7,30.6,0.243,1203690.2,1203690.2,9884,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481419,175810.00
02/06/2019 14:30,2,0.000,ALERT,212.83,303.58,59.953,1549481404,"201051344001158","174011545737251",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5861,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549481421,175811.00
02/06/2019 14:30,2,0.137,ACTIVE,212.16,300.27,59.975,1549481404,"201051344000917","174011545737251",18.37,1.50,0,296.36,301.77,2.6,0.6,0.000,1194413.6,1194413.6,13621,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481422,175812.00
02/06/2019 14:30,2,0.145,ALERT,212.16,300.57,59.975,1549481404,"201051344000417","174011545737251",17.18,-0.50,0,297.87,302.07,2.5,0.5,0.000,969226.2,969226.2,13767,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481424,175813.00
02/06/2019 14:30,2,0.000,ALERT,212.16,300.57,59.975,1549481404,"201051344000685","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13743,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1549481426,175814.00
02/06/2019 14:30,2,0.088,ALERT,211.93,299.97,60.006,1549481404,"201051344000651","174011545737251",28.96,-0.50,0,297.87,302.07,2.6,0.6,0.000,1192344.5,1192344.5,13730,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481428,175815.00
02/06/2019 14:30,2,0.090,ALERT,211.93,303.28,59.932,1549481404,"201051344000594","174011545737251",25.64,-1.50,0,299.37,306.88,2.3,0.3,0.000,1207158.2,1207158.2,37549,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481430,175816.00
