ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 14:30,2,0.092,ALERT,212.83,302.98,59.996,1549481404,"201051344000469","174011545737251",29.36,-1.00,0,299.37,306.58,2.8,0.8,0.000,1191508.4,1191508.4,5814,0,0,0,L,1122011218,1,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481431,175817.00
02/06/2019 14:30,2,0.072,ALERT,212.16,301.17,59.975,1549481404,"201051344000585","174011545737251",29.20,0.00,0,298.17,302.37,2.2,0.2,0.000,1206998.2,1206998.2,13786,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481433,175818.00
02/06/2019 14:30,2,0.986,ACTIVE,213.51,380.22,59.975,1549481404,"201051344000853","174011545737251",34.91,3.70,0,336.94,398.86,34.8,31.7,0.261,1207746.2,1207746.2,5699,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481434,175819.00
02/06/2019 14:30,2,0.064,ALERT,212.38,301.17,59.964,1549481404,"201051344001145","174011545737251",28.65,-1.00,0,298.77,303.58,1.9,0.0,0.000,1206059.5,1206059.5,13707,0,0,0,L,1122011218,1,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481436,175820.00
02/06/2019 14:30,2,0.000,ALERT,211.93,300.87,59.911,1549481404,"201051344000438","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1199998.7,1199998.7,13743,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1549481438,175821.00
02/06/2019 14:30,2,0.066,ALERT,211.70,300.57,59.948,1549481404,"201051344001135","174011545737251",30.22,0.00,0,298.47,303.28,2.1,0.1,0.000,1188148.6,1188148.6,13713,0,0,0,L,1122011218,1,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481440,175822.00
02/06/2019 14:30,2,0.869,ACTIVE,212.61,380.22,59.980,1549481404,"201051344000983","174011545737251",35.11,4.00,0,335.14,397.96,30.9,27.9,0.234,1207231.0,1207231.0,5704,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481441,175823.00
02/06/2019 14:30,2,0.072,ALERT,211.93,300.27,60.012,1549481404,"201051344001203","174011545737251",28.61,-1.00,0,298.17,304.18,2.1,0.1,0.000,1197098.3,1197098.3,13744,0,0,0,L,1122011218,1,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481443,175824.00
02/06/2019 14:30,2,0.160,ACTIVE,211.70,301.17,60.006,1549481404,"201051344001230","174011545737251",19.82,-0.50,0,299.07,302.68,3.2,1.2,0.000,1191618.7,1191618.7,13655,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481444,175825.00
02/06/2019 14:30,2,0.047,ALERT,211.70,300.87,60.006,1549481404,"201051344000646","174011545737251",29.42,-1.00,0,297.87,302.07,1.4,0.0,0.000,1186172.2,1186172.2,13713,0,0,0,L,1122011218,1,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481445,175826.00
02/06/2019 14:30,2,0.000,ALERT,212.83,302.68,59.990,1549481404,"201051344000867","174011545737251",0.00,-0.50,0,299.07,306.88,0.0,0.0,0.000,1188161.0,1188161.0,37595,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549481447,175827.00
02/06/2019 14:30,2,0.000,ALERT,213.29,302.98,59.996,1549481404,"201051344000633","174011545737251",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,1187102.3,1187102.3,37656,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549481449,175828.00
02/06/2019 14:30,2,0.096,ALERT,211.48,300.57,59.959,1549481404,"201051344000955","174011545737251",28.92,-0.50,0,298.47,302.37,2.9,0.8,0.000,1205234.6,1205234.6,13745,0,0,0,L,1122011218,1,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549481451,175829.00
02/06/2019 14:30,2,0.373,ACTIVE,212.83,373.31,59.990,1549481404,"201051344000648","174011545737251",34.91,2.50,0,335.44,383.83,13.3,10.9,0.057,1195713.9,1195713.9,37442,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481452,175830.00
02/06/2019 14:30,2,1.564,ACTIVE,213.29,353.17,59.975,1549481404,"201051344000645","174011545737251",31.71,4.50,0,336.94,384.43,50.2,46.6,0.402,1200145.3,1200145.3,37412,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481453,175831.00
02/06/2019 14:30,2,0.803,ACTIVE,212.83,381.12,59.975,1549481404,"201051344000569","174011545737251",35.23,3.70,0,334.24,396.15,28.6,25.7,0.208,1217473.2,1217473.2,5620,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481454,175832.00
02/06/2019 14:30,2,1.600,ACTIVE,213.29,355.88,59.980,1549481404,"179051228000119","174011545737251",32.08,6.70,0,336.34,386.53,52.0,48.3,0.420,4313.7,4313.7,5684,0,0,0,L,46974696,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549481455,175833.00
02/06/2019 14:45,2,0.098,ALERT,212.61,303.28,59.996,1549482304,"201051344000579","174011545737251",29.50,-1.00,0,301.17,306.58,3.0,0.9,0.000,1216468.2,1216468.2,5824,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482306,175834.00
02/06/2019 14:45,2,0.000,ALERT,211.93,300.27,59.985,1549482304,"201051344001025","174011545737251",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,1201127.2,1201127.2,13749,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1549482308,175835.00
02/06/2019 14:45,2,0.135,ALERT,211.93,301.17,59.975,1549482304,"201051344001093","174011545737251",29.58,0.00,0,298.17,302.68,4.1,2.0,0.000,1193547.6,1193547.6,13733,0,0,0,L,1122011218,1,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482309,175836.00
02/06/2019 14:45,2,0.275,ACTIVE,212.61,358.88,59.996,1549482304,"201051344000458","174011545737251",33.42,4.50,0,334.84,371.51,9.4,7.1,0.022,1202907.4,1202907.4,5753,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482310,175837.00
02/06/2019 14:45,2,0.111,ALERT,211.70,301.17,60.022,1549482304,"201051344000890","174011545737251",29.82,-0.50,0,298.77,303.88,3.4,1.4,0.000,1197611.7,1197611.7,13718,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482312,175838.00
02/06/2019 14:45,2,0.000,ALERT,212.38,302.98,59.959,1549482304,"201051344000988","174011545737251",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,937970.4,937970.4,5885,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482314,175839.00
02/06/2019 14:45,2,0.082,ALERT,212.38,302.07,59.938,1549482304,"201051344000582","174011545737251",29.34,-1.50,0,299.67,303.88,2.5,0.5,0.000,1177487.6,1177487.6,13684,0,0,0,L,1122011218,1,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482316,175840.00
02/06/2019 14:45,2,0.074,ALERT,212.38,303.58,60.001,1549482304,"201051344000868","174011545737251",29.16,-1.50,0,300.87,306.58,2.2,0.2,0.000,1189469.1,1189469.1,37569,0,0,0,L,1122011218,1,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482318,175841.00
02/06/2019 14:45,2,0.787,ACTIVE,213.29,374.81,60.001,1549482304,"201051344000576","174011545737251",34.65,3.70,0,334.84,395.25,27.6,24.7,0.199,1203697.1,1203697.1,9885,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482319,175842.00
02/06/2019 14:45,2,0.000,ALERT,212.61,302.98,60.006,1549482304,"201051344001158","174011545737251",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5863,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482321,175843.00
02/06/2019 14:45,2,0.127,ACTIVE_NO_POWER,211.93,300.27,60.012,1549482304,"201051344000917","174011545737251",13.04,1.50,0,297.26,302.37,1.7,0.0,0.000,1194413.6,1194413.6,13622,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482322,175844.00
02/06/2019 14:45,2,0.000,ALERT,211.93,300.57,59.996,1549482304,"201051344000417","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,969226.2,969226.2,13769,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1549482324,175845.00
02/06/2019 14:45,2,0.000,ALERT,212.16,300.87,59.990,1549482304,"201051344000685","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13745,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482325,175846.00
02/06/2019 14:45,2,0.000,ALERT,211.93,299.97,59.975,1549482304,"201051344000651","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1192344.5,1192344.5,13732,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1549482327,175847.00
02/06/2019 14:45,2,0.000,ALERT,212.38,303.28,60.028,1549482304,"201051344000594","174011545737251",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,1207158.3,1207158.3,37551,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1549482329,175848.00
02/06/2019 14:45,2,0.000,ALERT,212.61,303.28,59.996,1549482304,"201051344000469","174011545737251",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,1191508.5,1191508.5,5816,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482331,175849.00
02/06/2019 14:45,2,0.000,ALERT,211.93,301.17,59.959,1549482304,"201051344000585","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13788,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1549482333,175850.00
02/06/2019 14:45,2,0.789,ACTIVE,213.29,376.62,59.996,1549482304,"201051344000853","174011545737251",34.69,3.70,0,334.84,394.95,27.9,25.0,0.194,1207753.1,1207753.1,5700,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482334,175851.00
02/06/2019 14:45,2,0.061,ALERT,212.16,301.17,59.959,1549482304,"201051344001145","174011545737251",30.06,-1.00,0,299.37,303.58,1.8,0.0,0.000,1206059.5,1206059.5,13709,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482335,175852.00
02/06/2019 14:45,2,0.000,ALERT,212.16,301.17,59.953,1549482304,"201051344000438","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1199998.7,1199998.7,13745,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482337,175853.00
02/06/2019 14:45,2,0.066,ALERT,211.70,301.17,59.996,1549482304,"201051344001135","174011545737251",29.32,-0.50,0,298.77,303.58,2.0,0.0,0.000,1188148.6,1188148.6,13715,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482339,175854.00
02/06/2019 14:45,2,0.703,ACTIVE,212.83,377.22,60.001,1549482304,"201051344000983","174011545737251",34.91,4.00,0,333.93,394.05,24.9,22.1,0.177,1207237.2,1207237.2,5705,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482340,175855.00
02/06/2019 14:45,2,0.000,ALERT,212.16,300.57,59.985,1549482304,"201051344001203","174011545737251",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,1197098.3,1197098.3,13746,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1549482342,175856.00
02/06/2019 14:45,2,0.141,ACTIVE,211.70,301.17,59.985,1549482304,"201051344001230","174011545737251",16.92,-1.00,0,299.37,302.98,2.4,0.4,0.000,1191618.9,1191618.9,13656,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482343,175857.00
02/06/2019 14:45,2,0.051,ALERT,211.48,300.57,59.990,1549482304,"201051344000646","174011545737251",28.21,-1.00,0,298.17,302.68,1.5,0.0,0.000,1186172.2,1186172.2,13715,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549482345,175858.00
02/06/2019 14:45,2,0.000,ALERT,212.83,301.77,60.043,1549482304,"201051344000867","174011545737251",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37597,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482347,175859.00
02/06/2019 14:45,2,0.000,ALERT,213.29,302.37,59.938,1549482304,"201051344000633","174011545737251",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37658,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549482349,175860.00
02/06/2019 14:45,2,0.000,ALERT,211.48,300.87,59.922,1549482304,"201051344000955","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1205234.6,1205234.6,13747,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1549482350,175861.00
02/06/2019 14:45,2,0.320,ACTIVE,213.06,363.69,60.017,1549482304,"201051344000648","174011545737251",33.85,2.00,0,335.74,380.82,11.1,8.8,0.040,1195716.3,1195716.3,37443,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482351,175862.00
02/06/2019 14:45,2,1.227,ACTIVE,213.29,350.17,60.012,1549482304,"201051344000645","174011545737251",31.61,4.50,0,335.74,379.32,39.2,36.0,0.301,1200155.4,1200155.4,37413,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482352,175863.00
02/06/2019 14:45,2,0.654,ACTIVE,212.83,376.92,60.017,1549482304,"201051344000569","174011545737251",34.93,3.70,0,333.93,393.75,23.3,20.5,0.155,1217478.9,1217478.9,5621,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482353,175864.00
02/06/2019 14:45,2,1.260,ACTIVE,213.06,351.97,60.006,1549482304,"179051228000119","174011545737251",32.12,6.30,0,335.74,380.22,41.0,37.7,0.323,4324.3,4324.3,5685,0,0,0,L,46974696,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549482354,175865.00
02/06/2019 15:00,2,0.000,ALERT,213.06,304.48,59.996,1549483204,"201051344000579","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1216468.4,1216468.4,5826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483206,175866.00
02/06/2019 15:00,2,0.000,ALERT,212.16,300.87,59.985,1549483204,"201051344001025","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1201127.2,1201127.2,13751,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549483208,175867.00
02/06/2019 15:00,2,0.135,ALERT,212.16,301.47,60.022,1549483204,"201051344001093","174011545737251",28.88,0.00,0,298.77,302.98,4.0,1.9,0.000,1193548.1,1193548.1,13735,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483209,175868.00
02/06/2019 15:00,2,0.252,ACTIVE,213.06,348.06,60.022,1549483204,"201051344000458","174011545737251",32.32,4.00,0,334.54,371.51,8.3,6.1,0.022,1202909.1,1202909.1,5754,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483210,175869.00
02/06/2019 15:00,2,0.115,ALERT,212.16,302.07,59.980,1549483204,"201051344000890","174011545737251",29.20,-0.50,0,299.07,304.18,3.4,1.4,0.000,1197612.1,1197612.1,13720,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483212,175870.00
02/06/2019 15:00,2,0.000,ALERT,212.83,302.98,60.017,1549483204,"201051344000988","174011545737251",0.00,-0.50,0,297.57,305.38,0.0,0.0,0.000,937970.4,937970.4,5887,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549483214,175871.00
02/06/2019 15:00,2,0.000,ALERT,212.61,302.68,59.990,1549483204,"201051344000582","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13686,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483216,175872.00
02/06/2019 15:00,2,0.000,ALERT,212.83,302.98,60.006,1549483204,"201051344000868","174011545737251",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,1189469.1,1189469.1,37571,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483218,175873.00
02/06/2019 15:00,2,0.693,ACTIVE,213.74,371.81,60.012,1549483204,"201051344000576","174011545737251",34.35,3.30,0,333.63,388.64,24.2,21.4,0.159,1203703.0,1203703.0,9886,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483218,175874.00
02/06/2019 15:00,2,0.000,ALERT,213.06,302.98,60.017,1549483204,"201051344001158","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549483220,175875.00
02/06/2019 15:00,2,0.066,ALERT,212.61,300.87,60.022,1549483204,"201051344000917","174011545737251",31.83,1.00,0,297.26,310.19,2.2,0.2,0.000,1194413.7,1194413.7,13623,0,0,0,L,1122011218,1,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483222,175876.00
02/06/2019 15:00,2,0.000,ALERT,212.61,300.87,60.006,1549483204,"201051344000417","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,969226.2,969226.2,13771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483224,175877.00
02/06/2019 15:00,2,0.000,ALERT,212.61,301.47,59.953,1549483204,"201051344000685","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13747,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483226,175878.00
02/06/2019 15:00,2,0.000,ALERT,212.38,300.57,60.028,1549483204,"201051344000651","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1192344.5,1192344.5,13734,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483228,175879.00
02/06/2019 15:00,2,0.000,ALERT,212.61,303.88,59.985,1549483204,"201051344000594","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1207158.3,1207158.3,37553,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483229,175880.00
02/06/2019 15:00,2,0.000,ALERT,213.06,303.88,60.065,1549483204,"201051344000469","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1191508.5,1191508.5,5818,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483231,175881.00
02/06/2019 15:00,2,0.000,ALERT,212.38,301.77,59.985,1549483204,"201051344000585","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13790,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483233,175882.00
02/06/2019 15:00,2,0.697,ACTIVE,213.51,373.01,59.996,1549483204,"201051344000853","174011545737251",34.49,3.30,0,336.34,389.24,24.4,21.6,0.164,1207759.1,1207759.1,5701,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483234,175883.00
02/06/2019 15:00,2,0.061,ALERT,212.61,301.77,59.996,1549483204,"201051344001145","174011545737251",29.42,-1.50,0,299.07,303.58,1.8,0.0,0.000,1206059.5,1206059.5,13711,0,0,0,L,1122011218,1,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549483236,175884.00
02/06/2019 15:00,2,0.000,ALERT,212.38,301.17,60.012,1549483204,"201051344000438","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1199998.7,1199998.7,13747,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483238,175885.00
02/06/2019 15:00,2,0.000,ALERT,211.93,301.77,59.996,1549483204,"201051344001135","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1188148.6,1188148.6,13717,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1549483240,175886.00
02/06/2019 15:00,2,0.611,ACTIVE,213.06,376.92,60.022,1549483204,"201051344000983","174011545737251",34.93,3.70,0,334.54,389.84,21.7,19.0,0.146,1207242.5,1207242.5,5706,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483241,175887.00
02/06/2019 15:00,2,0.000,ALERT,212.16,300.87,59.975,1549483204,"201051344001203","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1197098.3,1197098.3,13748,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483242,175888.00
02/06/2019 15:00,2,0.070,ALERT,212.38,301.77,60.038,1549483204,"201051344001230","174011545737251",32.01,-1.00,0,299.37,306.88,2.3,0.3,0.000,1191619.0,1191619.0,13657,0,0,0,L,1122011218,1,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1549483244,175889.00
02/06/2019 15:00,2,0.000,ALERT,212.16,301.47,59.932,1549483204,"201051344000646","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13717,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1549483246,175890.00
02/06/2019 15:00,2,0.000,ALERT,213.29,302.68,60.028,1549483204,"201051344000867","174011545737251",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37599,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483248,175891.00
02/06/2019 15:00,2,0.000,ALERT,213.51,302.98,60.038,1549483204,"201051344000633","174011545737251",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,1187102.3,1187102.3,37660,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549483250,175892.00
02/06/2019 15:00,2,0.000,ALERT,211.93,301.47,60.075,1549483204,"201051344000955","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1205234.6,1205234.6,13749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549483252,175893.00
02/06/2019 15:00,2,0.293,ACTIVE,213.06,347.46,59.996,1549483204,"201051344000648","174011545737251",32.24,2.00,0,335.74,373.61,9.6,7.3,0.031,1195718.4,1195718.4,37444,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483253,175894.00
02/06/2019 15:00,2,1.068,ACTIVE,213.51,347.46,60.006,1549483204,"201051344000645","174011545737251",31.51,4.00,0,334.54,373.31,34.1,31.0,0.256,1200164.2,1200164.2,37414,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483253,175895.00
02/06/2019 15:00,2,0.576,ACTIVE,213.06,374.51,60.006,1549483204,"201051344000569","174011545737251",34.77,3.30,0,334.54,388.64,20.3,17.7,0.128,1217483.9,1217483.9,5622,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483254,175896.00
02/06/2019 15:00,2,1.119,ACTIVE,213.51,351.07,59.996,1549483204,"179051228000119","174011545737251",31.73,6.00,0,335.44,373.01,36.0,32.8,0.270,4333.4,4333.4,5686,0,0,0,L,46974696,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549483255,175897.00
02/06/2019 15:15,2,0.000,ALERT,213.29,304.78,59.996,1549484105,"201051344000579","174011545737251",0.00,-1.50,0,301.47,308.39,0.0,0.0,0.000,1216468.5,1216468.5,5828,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1549484107,175898.00
02/06/2019 15:15,2,0.000,ALERT,212.16,300.57,60.006,1549484105,"201051344001025","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13753,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549484109,175899.00
02/06/2019 15:15,2,0.117,ALERT,212.16,301.17,60.012,1549484105,"201051344001093","174011545737251",17.65,-0.50,0,299.07,303.58,2.6,0.6,0.000,1193548.5,1193548.5,13737,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549484111,175900.00
02/06/2019 15:15,2,0.238,ACTIVE,213.06,339.04,59.990,1549484105,"201051344000458","174011545737251",30.97,3.70,0,334.84,365.19,7.5,5.3,0.018,1202910.6,1202910.6,5755,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484111,175901.00
02/06/2019 15:15,2,0.000,ALERT,212.16,301.47,59.943,1549484105,"201051344000890","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1197612.3,1197612.3,13722,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549484113,175902.00
02/06/2019 15:15,2,0.000,ALERT,212.83,303.88,60.001,1549484105,"201051344000988","174011545737251",0.00,-1.00,0,297.57,306.28,0.0,0.0,0.000,937970.4,937970.4,5889,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484115,175903.00
02/06/2019 15:15,2,0.000,ALERT,212.83,302.37,60.001,1549484105,"201051344000582","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13688,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1549484117,175904.00
02/06/2019 15:15,2,0.000,ALERT,213.06,304.78,59.980,1549484105,"201051344000868","174011545737251",0.00,-2.00,0,300.87,308.09,0.0,0.0,0.000,1189469.1,1189469.1,37573,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1549484119,175905.00
02/06/2019 15:15,2,0.645,ACTIVE,213.96,372.41,60.006,1549484105,"201051344000576","174011545737251",34.41,3.00,0,335.44,385.33,22.4,19.7,0.141,1203708.4,1203708.4,9887,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484120,175906.00
02/06/2019 15:15,2,0.000,ALERT,213.29,304.18,60.006,1549484105,"201051344001158","174011545737251",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5867,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484122,175907.00
02/06/2019 15:15,2,0.064,ALERT,212.61,301.17,59.953,1549484105,"201051344000917","174011545737251",31.57,0.50,0,297.87,311.69,2.1,0.1,0.000,1194413.7,1194413.7,13625,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549484123,175908.00
02/06/2019 15:15,2,0.000,ALERT,212.38,300.87,60.001,1549484105,"201051344000417","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,969226.2,969226.2,13773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484125,175909.00
02/06/2019 15:15,2,0.000,ALERT,212.61,301.47,59.964,1549484105,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13749,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484127,175910.00
02/06/2019 15:15,2,0.000,ALERT,212.38,300.57,59.980,1549484105,"201051344000651","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13736,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549484129,175911.00
02/06/2019 15:15,2,0.000,ALERT,212.83,303.88,59.985,1549484105,"201051344000594","174011545737251",0.00,-1.50,0,299.97,307.18,0.0,0.0,0.000,1207158.3,1207158.3,37555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484131,175912.00
02/06/2019 15:15,2,0.000,ALERT,213.06,303.88,60.022,1549484105,"201051344000469","174011545737251",0.00,-1.50,0,299.67,306.58,0.0,0.0,0.000,1191508.5,1191508.5,5820,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484132,175913.00
02/06/2019 15:15,2,0.000,ALERT,212.38,301.47,59.959,1549484105,"201051344000585","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13792,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484134,175914.00
02/06/2019 15:15,2,0.643,ACTIVE,213.74,365.80,60.001,1549484105,"201051344000853","174011545737251",33.77,2.50,0,337.54,386.53,22.1,19.4,0.146,1207764.5,1207764.5,5702,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484135,175915.00
02/06/2019 15:15,2,0.000,ALERT,212.61,301.77,60.022,1549484105,"201051344001145","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13713,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549484137,175916.00
02/06/2019 15:15,2,0.000,ALERT,212.38,301.47,59.985,1549484105,"201051344000438","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13749,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484139,175917.00
02/06/2019 15:15,2,0.000,ALERT,211.93,301.47,59.959,1549484105,"201051344001135","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1188148.6,1188148.6,13719,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484141,175918.00
02/06/2019 15:15,2,0.557,ACTIVE,213.06,375.71,59.985,1549484105,"201051344000983","174011545737251",34.93,3.30,0,335.14,386.53,19.6,17.0,0.119,1207247.3,1207247.3,5707,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484142,175919.00
02/06/2019 15:15,2,0.000,ALERT,212.38,301.17,60.006,1549484105,"201051344001203","174011545737251",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13750,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484144,175920.00
02/06/2019 15:15,2,0.070,ALERT,212.16,301.77,59.969,1549484105,"201051344001230","174011545737251",31.75,-1.50,0,299.37,307.78,2.3,0.3,0.000,1191619.0,1191619.0,13659,0,0,0,L,1122011218,1,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549484146,175921.00
02/06/2019 15:15,2,0.000,ALERT,211.93,301.47,59.996,1549484105,"201051344000646","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13719,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549484147,175922.00
02/06/2019 15:15,2,0.000,ALERT,213.29,302.98,59.990,1549484105,"201051344000867","174011545737251",0.00,-1.00,0,299.07,307.48,0.0,0.0,0.000,1188161.0,1188161.0,37601,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549484149,175923.00
02/06/2019 15:15,2,0.000,ALERT,213.51,302.98,59.985,1549484105,"201051344000633","174011545737251",0.00,-2.00,0,297.87,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37662,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484151,175924.00
02/06/2019 15:15,2,0.000,ALERT,211.93,301.47,60.028,1549484105,"201051344000955","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13751,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549484153,175925.00
02/06/2019 15:15,2,0.281,ACTIVE,213.06,339.04,60.001,1549484105,"201051344000648","174011545737251",31.13,1.00,0,335.44,367.90,8.9,6.7,0.027,1195720.3,1195720.3,37445,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484154,175926.00
02/06/2019 15:15,2,0.965,ACTIVE,213.51,347.76,60.001,1549484105,"201051344000645","174011545737251",31.67,3.70,0,334.24,370.00,31.0,28.0,0.230,1200171.9,1200171.9,37415,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484155,175927.00
02/06/2019 15:15,2,0.523,ACTIVE,213.06,376.31,60.012,1549484105,"201051344000569","174011545737251",34.91,3.00,0,335.44,385.63,18.6,16.0,0.115,1217488.3,1217488.3,5623,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484156,175928.00
02/06/2019 15:15,2,1.020,ACTIVE,213.51,350.47,59.996,1549484105,"179051228000119","174011545737251",31.83,5.50,0,335.14,370.00,32.9,29.8,0.239,4341.7,4341.7,5687,0,0,0,L,46974696,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549484157,175929.00
02/06/2019 15:30,2,0.000,ALERT,212.61,302.98,59.996,1549485004,"201051344000579","174011545737251",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,1216468.5,1216468.5,5830,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485006,175930.00
02/06/2019 15:30,2,0.000,ALERT,212.16,300.27,60.001,1549485004,"201051344001025","174011545737251",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13755,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485008,175931.00
02/06/2019 15:30,2,0.135,ALERT,212.61,301.17,60.012,1549485004,"201051344001093","174011545737251",28.57,0.00,0,299.07,303.28,4.0,1.9,0.000,1193548.9,1193548.9,13739,0,0,0,L,1122011218,1,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485010,175932.00
02/06/2019 15:30,2,0.240,ACTIVE,213.06,339.04,59.996,1549485004,"201051344000458","174011545737251",31.15,3.30,0,334.84,345.66,7.6,5.4,0.018,1202911.9,1202911.9,5756,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485011,175933.00
02/06/2019 15:30,2,0.000,ALERT,212.38,301.47,60.017,1549485004,"201051344000890","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1197612.3,1197612.3,13724,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1549485013,175934.00
02/06/2019 15:30,2,0.000,ALERT,212.83,303.28,59.985,1549485004,"201051344000988","174011545737251",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,937970.4,937970.4,5891,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485014,175935.00
02/06/2019 15:30,2,0.000,ALERT,213.06,302.37,60.006,1549485004,"201051344000582","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13690,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485016,175936.00
02/06/2019 15:30,2,0.000,ALERT,212.83,303.88,59.990,1549485004,"201051344000868","174011545737251",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,1189469.1,1189469.1,37575,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485018,175937.00
02/06/2019 15:30,2,0.662,ACTIVE,213.51,373.01,60.012,1549485004,"201051344000576","174011545737251",34.47,3.30,0,335.14,383.53,23.2,20.5,0.155,1203713.4,1203713.4,9888,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485019,175938.00
02/06/2019 15:30,2,0.000,ALERT,213.06,302.98,60.001,1549485004,"201051344001158","174011545737251",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5869,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485021,175939.00
02/06/2019 15:30,2,0.064,ALERT,212.83,300.87,60.006,1549485004,"201051344000917","174011545737251",31.67,0.50,0,297.87,309.89,2.1,0.1,0.000,1194413.7,1194413.7,13627,0,0,0,L,1122011218,1,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485023,175940.00
02/06/2019 15:30,2,0.000,ALERT,212.61,300.57,59.985,1549485004,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,969226.2,969226.2,13775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485024,175941.00
02/06/2019 15:30,2,0.000,ALERT,212.83,300.87,59.959,1549485004,"201051344000685","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13751,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485026,175942.00
02/06/2019 15:30,2,0.000,ALERT,212.61,300.57,60.006,1549485004,"201051344000651","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13738,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485028,175943.00
02/06/2019 15:30,2,0.000,ALERT,212.38,303.28,59.990,1549485004,"201051344000594","174011545737251",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37557,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485030,175944.00
02/06/2019 15:30,2,0.000,ALERT,212.83,303.28,59.980,1549485004,"201051344000469","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5822,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485032,175945.00
02/06/2019 15:30,2,0.000,ALERT,212.61,301.47,59.996,1549485004,"201051344000585","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1206998.2,1206998.2,13794,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485034,175946.00
02/06/2019 15:30,2,0.662,ACTIVE,213.51,370.90,59.990,1549485004,"201051344000853","174011545737251",34.29,3.00,0,336.04,386.83,23.0,20.3,0.150,1207769.4,1207769.4,5703,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485034,175947.00
02/06/2019 15:30,2,0.061,ALERT,212.83,301.77,60.001,1549485004,"201051344001145","174011545737251",29.16,-1.50,0,299.37,304.18,1.8,0.0,0.000,1206059.5,1206059.5,13715,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1549485036,175948.00
02/06/2019 15:30,2,0.000,ALERT,212.61,301.17,60.049,1549485004,"201051344000438","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13751,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485038,175949.00
02/06/2019 15:30,2,0.000,ALERT,212.16,301.47,60.012,1549485004,"201051344001135","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1188148.6,1188148.6,13721,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485040,175950.00
02/06/2019 15:30,2,0.594,ACTIVE,213.29,373.61,59.996,1549485004,"201051344000983","174011545737251",34.59,3.30,0,334.24,385.63,20.9,18.2,0.137,1207251.7,1207251.7,5708,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485041,175951.00
02/06/2019 15:30,2,0.000,ALERT,212.61,300.87,59.985,1549485004,"201051344001203","174011545737251",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,1197098.3,1197098.3,13752,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485043,175952.00
02/06/2019 15:30,2,0.072,ALERT,212.38,302.07,60.001,1549485004,"201051344001230","174011545737251",30.53,-1.50,0,299.37,309.59,2.2,0.2,0.000,1191619.1,1191619.1,13661,0,0,0,L,1122011218,1,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485045,175953.00
02/06/2019 15:30,2,0.000,ALERT,212.38,301.47,60.006,1549485004,"201051344000646","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13721,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485047,175954.00
02/06/2019 15:30,2,0.000,ALERT,213.06,302.68,60.028,1549485004,"201051344000867","174011545737251",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37603,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485049,175955.00
02/06/2019 15:30,2,0.000,ALERT,213.51,302.98,60.038,1549485004,"201051344000633","174011545737251",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37664,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485050,175956.00
02/06/2019 15:30,2,0.000,ALERT,212.16,301.47,59.990,1549485004,"201051344000955","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1205234.6,1205234.6,13753,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485052,175957.00
02/06/2019 15:30,2,0.285,ACTIVE,213.29,341.75,60.028,1549485004,"201051344000648","174011545737251",31.65,1.00,0,334.54,357.98,9.2,6.9,0.031,1195722.0,1195722.0,37446,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485053,175958.00
02/06/2019 15:30,2,1.020,ACTIVE,213.51,346.86,59.996,1549485004,"201051344000645","174011545737251",31.39,3.70,0,336.34,367.30,32.4,29.3,0.239,1200179.1,1200179.1,37416,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485054,175959.00
02/06/2019 15:30,2,0.555,ACTIVE,213.29,374.51,60.017,1549485004,"201051344000569","174011545737251",34.79,3.00,0,334.54,385.03,19.6,17.0,0.115,1217492.4,1217492.4,5624,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485055,175960.00
