ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 15:30,2,1.057,ACTIVE,213.74,350.17,60.006,1549485004,"179051228000119","174011545737251",32.12,5.50,0,335.74,367.60,34.4,31.2,0.247,4349.2,4349.2,5688,0,0,0,L,46974696,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485056,175961.00
02/06/2019 15:45,2,0.000,ALERT,213.06,304.18,60.001,1549485904,"201051344000579","174011545737251",0.00,-1.50,0,300.87,307.78,0.0,0.0,0.000,1216468.5,1216468.5,5832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485906,175962.00
02/06/2019 15:45,2,0.000,ALERT,212.83,301.17,59.953,1549485904,"201051344001025","174011545737251",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,1201127.2,1201127.2,13757,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485908,175963.00
02/06/2019 15:45,2,0.135,ALERT,213.06,302.07,60.001,1549485904,"201051344001093","174011545737251",28.45,-0.50,0,299.07,303.88,3.9,1.9,0.000,1193549.3,1193549.3,13741,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485910,175964.00
02/06/2019 15:45,2,0.242,ACTIVE,213.06,339.04,59.990,1549485904,"201051344000458","174011545737251",31.09,3.30,0,334.24,353.17,7.7,5.5,0.018,1202913.4,1202913.4,5757,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485911,175965.00
02/06/2019 15:45,2,0.000,ALERT,212.61,301.77,60.028,1549485904,"201051344000890","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,1197612.5,1197612.5,13726,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1549485913,175966.00
02/06/2019 15:45,2,0.000,ALERT,212.83,303.28,59.969,1549485904,"201051344000988","174011545737251",0.00,-1.00,0,298.17,306.58,0.0,0.0,0.000,937970.4,937970.4,5893,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485915,175967.00
02/06/2019 15:45,2,0.000,ALERT,213.29,302.68,60.038,1549485904,"201051344000582","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1177487.7,1177487.7,13692,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485917,175968.00
02/06/2019 15:45,2,0.000,ALERT,212.83,303.28,59.985,1549485904,"201051344000868","174011545737251",0.00,-2.00,0,301.17,307.78,0.0,0.0,0.000,1189469.1,1189469.1,37577,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485918,175969.00
02/06/2019 15:45,2,0.654,ACTIVE,213.96,372.41,59.975,1549485904,"201051344000576","174011545737251",34.45,3.30,0,336.04,384.43,22.9,20.1,0.146,1203718.7,1203718.7,9889,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485919,175970.00
02/06/2019 15:45,2,0.000,ALERT,213.06,302.68,60.006,1549485904,"201051344001158","174011545737251",0.00,-1.50,0,299.67,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5871,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485921,175971.00
02/06/2019 15:45,2,0.064,ALERT,213.06,301.47,59.932,1549485904,"201051344000917","174011545737251",31.59,0.50,0,297.87,310.19,2.1,0.1,0.000,1194413.8,1194413.8,13629,0,0,0,L,1122011218,1,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485923,175972.00
02/06/2019 15:45,2,0.000,ALERT,213.06,301.47,59.996,1549485904,"201051344000417","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,969226.2,969226.2,13777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485925,175973.00
02/06/2019 15:45,2,0.000,ALERT,213.29,301.77,59.911,1549485904,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1198613.4,1198613.4,13753,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485927,175974.00
02/06/2019 15:45,2,0.000,ALERT,213.06,300.87,60.006,1549485904,"201051344000651","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1192344.5,1192344.5,13740,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485928,175975.00
02/06/2019 15:45,2,0.000,ALERT,212.61,303.88,59.959,1549485904,"201051344000594","174011545737251",0.00,-1.50,0,299.67,307.18,0.0,0.0,0.000,1207158.3,1207158.3,37559,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485930,175976.00
02/06/2019 15:45,2,0.000,ALERT,213.06,303.28,60.001,1549485904,"201051344000469","174011545737251",0.00,-1.50,0,299.37,306.88,0.0,0.0,0.000,1191508.5,1191508.5,5824,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485932,175977.00
02/06/2019 15:45,2,0.000,ALERT,213.06,302.07,59.969,1549485904,"201051344000585","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485934,175978.00
02/06/2019 15:45,2,0.600,ACTIVE,213.51,377.22,59.985,1549485904,"201051344000853","174011545737251",34.99,3.30,0,336.64,385.33,21.3,18.6,0.133,1207774.6,1207774.6,5704,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485935,175979.00
02/06/2019 15:45,2,0.025,ALERT,213.29,301.77,59.975,1549485904,"201051344001145","174011545737251",12.68,-1.50,0,299.37,305.08,0.8,0.0,0.000,1206059.5,1206059.5,13717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485937,175980.00
02/06/2019 15:45,2,0.000,ALERT,213.06,302.07,59.996,1549485904,"201051344000438","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13753,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485939,175981.00
02/06/2019 15:45,2,0.000,ALERT,212.61,302.07,60.017,1549485904,"201051344001135","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13723,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485940,175982.00
02/06/2019 15:45,2,0.586,ACTIVE,213.06,368.20,60.006,1549485904,"201051344000983","174011545737251",34.05,3.70,0,334.54,385.33,20.3,17.7,0.133,1207256.3,1207256.3,5709,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485941,175983.00
02/06/2019 15:45,2,0.000,ALERT,213.06,302.07,60.001,1549485904,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13754,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485943,175984.00
02/06/2019 15:45,2,0.068,ALERT,212.83,302.68,60.001,1549485904,"201051344001230","174011545737251",31.79,-1.50,0,299.37,307.18,2.2,0.2,0.000,1191619.1,1191619.1,13663,0,0,0,L,1122011218,1,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549485945,175985.00
02/06/2019 15:45,2,0.000,ALERT,212.83,302.37,59.959,1549485904,"201051344000646","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13723,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485947,175986.00
02/06/2019 15:45,2,0.000,ALERT,213.29,303.88,59.996,1549485904,"201051344000867","174011545737251",0.00,-1.00,0,299.97,307.18,0.0,0.0,0.000,1188161.0,1188161.0,37605,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549485949,175987.00
02/06/2019 15:45,2,0.000,ALERT,213.51,303.88,59.985,1549485904,"201051344000633","174011545737251",0.00,-2.00,0,298.77,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37666,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485950,175988.00
02/06/2019 15:45,2,0.000,ALERT,212.61,302.07,59.980,1549485904,"201051344000955","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1205234.6,1205234.6,13755,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549485952,175989.00
02/06/2019 15:45,2,0.281,ACTIVE,213.06,339.95,59.985,1549485904,"201051344000648","174011545737251",31.27,1.50,0,336.34,369.70,8.9,6.7,0.027,1195723.8,1195723.8,37447,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485953,175990.00
02/06/2019 15:45,2,0.986,ACTIVE,213.51,347.16,60.028,1549485904,"201051344000645","174011545737251",31.49,3.70,0,334.84,368.20,31.5,28.4,0.230,1200186.6,1200186.6,37417,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485954,175991.00
02/06/2019 15:45,2,0.549,ACTIVE,213.06,370.30,59.959,1549485904,"201051344000569","174011545737251",34.35,3.30,0,334.54,385.03,19.2,16.6,0.119,1217496.8,1217496.8,5625,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485955,175992.00
02/06/2019 15:45,2,1.029,ACTIVE,213.29,350.17,59.985,1549485904,"179051228000119","174011545737251",31.77,5.50,0,335.14,370.60,33.2,30.1,0.243,4357.2,4357.2,5689,0,0,0,L,46974696,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549485956,175993.00
02/06/2019 16:00,2,0.000,ALERT,213.29,304.48,59.996,1549486804,"201051344000579","174011545737251",0.00,-1.00,0,301.17,307.48,0.0,0.0,0.000,1216468.5,1216468.5,5834,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486807,175994.00
02/06/2019 16:00,2,0.000,ALERT,212.38,301.17,60.022,1549486804,"201051344001025","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1201127.2,1201127.2,13759,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486808,175995.00
02/06/2019 16:00,2,0.000,ALERT,212.61,301.77,60.022,1549486804,"201051344001093","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1193549.4,1193549.4,13743,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1549486810,175996.00
02/06/2019 16:00,2,0.229,ACTIVE,213.29,339.04,60.017,1549486804,"201051344000458","174011545737251",30.32,3.30,0,333.93,345.06,7.0,4.9,0.013,1202914.6,1202914.6,5758,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486811,175997.00
02/06/2019 16:00,2,0.000,ALERT,212.61,302.07,60.017,1549486804,"201051344000890","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1197612.5,1197612.5,13728,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549486813,175998.00
02/06/2019 16:00,2,0.000,ALERT,213.06,303.28,59.985,1549486804,"201051344000988","174011545737251",0.00,-1.00,0,297.87,305.68,0.0,0.0,0.000,937970.4,937970.4,5895,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486815,175999.00
02/06/2019 16:00,2,0.000,ALERT,213.29,302.98,60.001,1549486804,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486817,176000.00
02/06/2019 16:00,2,0.000,ALERT,213.06,303.88,59.980,1549486804,"201051344000868","174011545737251",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,1189469.1,1189469.1,37579,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486819,176001.00
02/06/2019 16:00,2,0.617,ACTIVE,213.96,367.60,60.049,1549486804,"201051344000576","174011545737251",33.93,3.00,0,335.74,381.42,21.3,18.6,0.137,1203723.5,1203723.5,9890,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486820,176002.00
02/06/2019 16:00,2,0.000,ALERT,213.51,303.58,60.038,1549486804,"201051344001158","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5873,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549486821,176003.00
02/06/2019 16:00,2,0.062,ALERT,212.83,301.17,60.033,1549486804,"201051344000917","174011545737251",31.31,0.50,0,298.77,303.28,2.1,0.1,0.000,1194413.8,1194413.8,13631,0,0,0,L,1122011218,1,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549486823,176004.00
02/06/2019 16:00,2,0.000,ALERT,212.61,300.87,60.033,1549486804,"201051344000417","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,969226.2,969226.2,13779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486825,176005.00
02/06/2019 16:00,2,0.000,ALERT,213.06,301.47,59.996,1549486804,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13755,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486827,176006.00
02/06/2019 16:00,2,0.000,ALERT,212.61,300.57,59.985,1549486804,"201051344000651","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13742,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486829,176007.00
02/06/2019 16:00,2,0.000,ALERT,212.83,303.28,60.017,1549486804,"201051344000594","174011545737251",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37561,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486831,176008.00
02/06/2019 16:00,2,0.000,ALERT,213.51,302.98,59.996,1549486804,"201051344000469","174011545737251",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5826,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486832,176009.00
02/06/2019 16:00,2,0.000,ALERT,212.83,301.77,60.001,1549486804,"201051344000585","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13798,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549486834,176010.00
02/06/2019 16:00,2,0.613,ACTIVE,213.74,360.38,59.990,1549486804,"201051344000853","174011545737251",33.30,3.00,0,336.64,386.23,20.7,18.1,0.133,1207779.2,1207779.2,5705,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486835,176011.00
02/06/2019 16:00,2,0.000,ALERT,212.83,302.07,60.012,1549486804,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486837,176012.00
02/06/2019 16:00,2,0.000,ALERT,212.83,301.77,60.001,1549486804,"201051344000438","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13755,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486839,176013.00
02/06/2019 16:00,2,0.000,ALERT,212.16,301.47,59.996,1549486804,"201051344001135","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486841,176014.00
02/06/2019 16:00,2,0.521,ACTIVE,213.29,374.51,59.990,1549486804,"201051344000983","174011545737251",34.85,3.30,0,334.24,384.73,18.4,15.9,0.102,1207260.5,1207260.5,5710,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486842,176015.00
02/06/2019 16:00,2,0.000,ALERT,212.61,301.17,60.017,1549486804,"201051344001203","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13756,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486844,176016.00
02/06/2019 16:00,2,0.068,ALERT,212.61,301.77,60.038,1549486804,"201051344001230","174011545737251",31.51,-1.50,0,300.27,305.38,2.2,0.2,0.000,1191619.2,1191619.2,13665,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549486845,176017.00
02/06/2019 16:00,2,0.000,ALERT,212.38,301.47,59.964,1549486804,"201051344000646","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13725,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549486847,176018.00
02/06/2019 16:00,2,0.000,ALERT,213.29,302.37,59.964,1549486804,"201051344000867","174011545737251",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,1188161.0,1188161.0,37607,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486849,176019.00
02/06/2019 16:00,2,0.000,ALERT,213.51,302.07,59.996,1549486804,"201051344000633","174011545737251",0.00,-2.00,0,298.47,306.28,0.0,0.0,0.000,1187102.3,1187102.3,37668,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549486851,176020.00
02/06/2019 16:00,2,0.000,ALERT,212.38,301.77,59.980,1549486804,"201051344000955","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1205234.6,1205234.6,13757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549486853,176021.00
02/06/2019 16:00,2,0.270,ACTIVE,213.29,339.95,59.990,1549486804,"201051344000648","174011545737251",31.43,1.00,0,335.44,364.89,8.6,6.4,0.022,1195725.4,1195725.4,37448,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486854,176022.00
02/06/2019 16:00,2,0.895,ACTIVE,213.51,349.86,59.990,1549486804,"201051344000645","174011545737251",31.91,3.70,0,334.84,364.89,29.0,26.0,0.208,1200193.3,1200193.3,37418,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486855,176023.00
02/06/2019 16:00,2,0.518,ACTIVE,213.06,364.29,59.990,1549486804,"201051344000569","174011545737251",33.73,3.00,0,334.84,383.83,17.7,15.2,0.102,1217500.7,1217500.7,5626,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486856,176024.00
02/06/2019 16:00,2,0.961,ACTIVE,213.51,349.26,59.990,1549486804,"179051228000119","174011545737251",31.61,5.50,0,335.74,366.40,30.8,27.8,0.217,4364.3,4364.3,5690,0,0,0,L,46974696,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549486857,176025.00
02/06/2019 16:15,2,0.000,ALERT,213.29,304.18,59.964,1549487704,"201051344000579","174011545737251",0.00,-1.50,0,302.07,307.78,0.0,0.0,0.000,1216468.5,1216468.5,5836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487707,176026.00
02/06/2019 16:15,2,0.000,ALERT,212.61,301.17,59.990,1549487704,"201051344001025","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13761,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487708,176027.00
02/06/2019 16:15,2,0.000,ALERT,212.83,302.07,59.990,1549487704,"201051344001093","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1193549.4,1193549.4,13745,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487710,176028.00
02/06/2019 16:15,2,0.236,ACTIVE,213.51,339.04,59.985,1549487704,"201051344000458","174011545737251",30.75,3.30,0,327.02,351.67,7.4,5.2,0.018,1202915.9,1202915.9,5759,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487711,176029.00
02/06/2019 16:15,2,0.000,ALERT,212.83,302.37,60.012,1549487704,"201051344000890","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1197612.5,1197612.5,13730,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487713,176030.00
02/06/2019 16:15,2,0.000,ALERT,213.29,303.58,59.980,1549487704,"201051344000988","174011545737251",0.00,-1.00,0,298.17,306.58,0.0,0.0,0.000,937970.4,937970.4,5897,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487715,176031.00
02/06/2019 16:15,2,0.000,ALERT,213.29,302.98,60.017,1549487704,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13696,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487717,176032.00
02/06/2019 16:15,2,0.000,ALERT,213.06,304.18,59.969,1549487704,"201051344000868","174011545737251",0.00,-2.00,0,301.17,307.48,0.0,0.0,0.000,1189469.1,1189469.1,37581,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487718,176033.00
02/06/2019 16:15,2,0.648,ACTIVE,213.74,369.70,59.985,1549487704,"201051344000576","174011545737251",34.25,3.00,0,334.54,380.52,22.5,19.8,0.141,1203728.3,1203728.3,9891,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487719,176034.00
02/06/2019 16:15,2,0.000,ALERT,213.51,303.88,59.969,1549487704,"201051344001158","174011545737251",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487721,176035.00
02/06/2019 16:15,2,0.070,ALERT,212.61,301.17,59.980,1549487704,"201051344000917","174011545737251",29.12,0.00,0,298.17,302.98,2.0,0.0,0.000,1194413.8,1194413.8,13633,0,0,0,L,1122011218,1,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549487723,176036.00
02/06/2019 16:15,2,0.000,ALERT,213.06,301.47,59.964,1549487704,"201051344000417","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,969226.2,969226.2,13781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487725,176037.00
02/06/2019 16:15,2,0.000,ALERT,213.29,302.07,59.990,1549487704,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13757,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487727,176038.00
02/06/2019 16:15,2,0.000,ALERT,213.06,301.47,59.985,1549487704,"201051344000651","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13744,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487728,176039.00
02/06/2019 16:15,2,0.000,ALERT,212.83,303.28,59.980,1549487704,"201051344000594","174011545737251",0.00,-1.50,0,300.27,307.18,0.0,0.0,0.000,1207158.3,1207158.3,37563,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487730,176040.00
02/06/2019 16:15,2,0.000,ALERT,213.51,303.28,60.006,1549487704,"201051344000469","174011545737251",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,1191508.5,1191508.5,5828,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487732,176041.00
02/06/2019 16:15,2,0.000,ALERT,212.83,302.37,60.017,1549487704,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1206998.2,1206998.2,13800,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487734,176042.00
02/06/2019 16:15,2,0.619,ACTIVE,213.96,372.11,59.980,1549487704,"201051344000853","174011545737251",34.49,3.00,0,336.64,384.73,21.6,18.9,0.133,1207783.9,1207783.9,5706,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487735,176043.00
02/06/2019 16:15,2,0.000,ALERT,213.06,302.37,60.001,1549487704,"201051344001145","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13721,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487737,176044.00
02/06/2019 16:15,2,0.000,ALERT,213.06,302.07,60.001,1549487704,"201051344000438","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13757,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487739,176045.00
02/06/2019 16:15,2,0.000,ALERT,212.38,302.07,59.953,1549487704,"201051344001135","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1188148.6,1188148.6,13727,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487741,176046.00
02/06/2019 16:15,2,0.578,ACTIVE,213.29,364.59,59.985,1549487704,"201051344000983","174011545737251",33.70,3.30,0,334.84,385.33,19.8,17.1,0.128,1207264.6,1207264.6,5711,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487742,176047.00
02/06/2019 16:15,2,0.000,ALERT,212.83,301.17,60.001,1549487704,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13758,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487743,176048.00
02/06/2019 16:15,2,0.066,ALERT,212.61,302.07,60.012,1549487704,"201051344001230","174011545737251",31.63,-2.00,0,299.97,303.88,2.2,0.2,0.000,1191619.2,1191619.2,13667,0,0,0,L,1122011218,1,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549487745,176049.00
02/06/2019 16:15,2,0.000,ALERT,212.61,301.77,60.006,1549487704,"201051344000646","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13727,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549487747,176050.00
02/06/2019 16:15,2,0.000,ALERT,213.51,302.37,59.959,1549487704,"201051344000867","174011545737251",0.00,-1.00,0,299.67,306.88,0.0,0.0,0.000,1188161.0,1188161.0,37609,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487749,176051.00
02/06/2019 16:15,2,0.000,ALERT,213.74,302.98,60.028,1549487704,"201051344000633","174011545737251",0.00,-2.00,0,299.07,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37670,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487751,176052.00
02/06/2019 16:15,2,0.000,ALERT,212.38,302.07,59.980,1549487704,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1205234.6,1205234.6,13759,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549487753,176053.00
02/06/2019 16:15,2,0.273,ACTIVE,213.51,344.15,60.001,1549487704,"201051344000648","174011545737251",31.95,1.00,0,335.74,360.99,8.9,6.6,0.018,1195727.0,1195727.0,37449,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487753,176054.00
02/06/2019 16:15,2,0.941,ACTIVE,213.74,346.86,60.001,1549487704,"201051344000645","174011545737251",31.55,3.70,0,334.84,364.59,30.1,27.2,0.221,1200200.0,1200200.0,37419,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487754,176055.00
02/06/2019 16:15,2,0.498,ACTIVE,213.51,376.31,59.980,1549487704,"201051344000569","174011545737251",35.07,3.00,0,335.14,384.13,17.8,15.2,0.102,1217504.5,1217504.5,5627,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487755,176056.00
02/06/2019 16:15,2,0.998,ACTIVE,213.96,350.77,59.990,1549487704,"179051228000119","174011545737251",31.41,5.50,0,334.84,366.40,31.8,28.8,0.225,4371.5,4371.5,5691,0,0,0,L,46974696,1,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549487756,176057.00
02/06/2019 16:30,2,0.000,ALERT,213.74,305.08,60.006,1549488604,"201051344000579","174011545737251",0.00,-1.50,0,302.07,308.09,0.0,0.0,0.000,1216468.5,1216468.5,5838,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488606,176058.00
02/06/2019 16:30,2,0.000,ALERT,212.83,301.77,60.017,1549488604,"201051344001025","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1201127.2,1201127.2,13763,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488608,176059.00
02/06/2019 16:30,2,0.000,ALERT,213.06,302.37,60.006,1549488604,"201051344001093","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1193549.4,1193549.4,13747,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488610,176060.00
02/06/2019 16:30,2,0.211,ACTIVE,213.74,339.95,59.990,1549488604,"201051344000458","174011545737251",29.14,3.30,0,333.93,345.36,6.2,4.1,0.009,1202917.0,1202917.0,5760,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488610,176061.00
02/06/2019 16:30,2,0.000,ALERT,213.06,302.68,60.017,1549488604,"201051344000890","174011545737251",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,1197612.5,1197612.5,13732,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488612,176062.00
02/06/2019 16:30,2,0.000,ALERT,213.51,304.78,60.022,1549488604,"201051344000988","174011545737251",0.00,-1.00,0,297.87,306.58,0.0,0.0,0.000,937970.4,937970.4,5899,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488614,176063.00
02/06/2019 16:30,2,0.000,ALERT,213.74,303.58,59.943,1549488604,"201051344000582","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1177487.7,1177487.7,13698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488616,176064.00
02/06/2019 16:30,2,0.000,ALERT,213.74,305.38,59.969,1549488604,"201051344000868","174011545737251",0.00,-2.00,0,300.57,307.78,0.0,0.0,0.000,1189469.1,1189469.1,37583,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488618,176065.00
02/06/2019 16:30,2,0.527,ACTIVE,214.41,368.20,60.012,1549488604,"201051344000576","174011545737251",34.09,3.30,0,336.34,379.32,18.3,15.7,0.106,1203732.6,1203732.6,9892,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488619,176066.00
02/06/2019 16:30,2,0.000,ALERT,213.74,304.18,60.001,1549488604,"201051344001158","174011545737251",0.00,-2.00,0,299.67,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488620,176067.00
02/06/2019 16:30,2,0.064,ALERT,213.29,301.77,60.001,1549488604,"201051344000917","174011545737251",30.71,0.50,0,298.47,303.58,2.1,0.1,0.000,1194413.8,1194413.8,13635,0,0,0,L,1122011218,1,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549488622,176068.00
02/06/2019 16:30,2,0.000,ALERT,213.51,301.77,60.028,1549488604,"201051344000417","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,969226.2,969226.2,13783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488624,176069.00
02/06/2019 16:30,2,0.000,ALERT,213.51,302.07,59.959,1549488604,"201051344000685","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1198613.4,1198613.4,13759,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488626,176070.00
02/06/2019 16:30,2,0.000,ALERT,213.29,301.47,60.006,1549488604,"201051344000651","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1192344.5,1192344.5,13746,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488628,176071.00
02/06/2019 16:30,2,0.000,ALERT,213.29,304.78,60.001,1549488604,"201051344000594","174011545737251",0.00,-1.50,0,299.67,307.18,0.0,0.0,0.000,1207158.3,1207158.3,37565,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488630,176072.00
02/06/2019 16:30,2,0.000,ALERT,213.96,304.78,59.985,1549488604,"201051344000469","174011545737251",0.00,-2.00,0,299.07,306.88,0.0,0.0,0.000,1191508.5,1191508.5,5830,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488631,176073.00
02/06/2019 16:30,2,0.000,ALERT,213.29,302.37,59.985,1549488604,"201051344000585","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1206998.2,1206998.2,13802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488633,176074.00
02/06/2019 16:30,2,0.537,ACTIVE,214.41,356.48,60.006,1549488604,"201051344000853","174011545737251",32.86,3.00,0,336.34,384.13,17.9,15.4,0.110,1207788.0,1207788.0,5707,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488634,176075.00
02/06/2019 16:30,2,0.000,ALERT,213.29,302.68,60.001,1549488604,"201051344001145","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1206059.5,1206059.5,13723,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488636,176076.00
02/06/2019 16:30,2,0.000,ALERT,213.29,302.07,60.006,1549488604,"201051344000438","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1199998.7,1199998.7,13759,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488638,176077.00
02/06/2019 16:30,2,0.000,ALERT,212.83,302.37,59.996,1549488604,"201051344001135","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13729,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488640,176078.00
02/06/2019 16:30,2,0.482,ACTIVE,213.74,361.29,60.001,1549488604,"201051344000983","174011545737251",33.48,3.30,0,336.04,384.43,16.4,13.9,0.097,1207268.4,1207268.4,5712,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488641,176079.00
02/06/2019 16:30,2,0.000,ALERT,213.06,301.77,59.996,1549488604,"201051344001203","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13760,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488643,176080.00
02/06/2019 16:30,2,0.078,ALERT,213.06,302.68,59.990,1549488604,"201051344001230","174011545737251",28.03,-2.00,0,299.97,304.48,2.1,0.1,0.000,1191619.3,1191619.3,13669,0,0,0,L,1122011218,1,122.46,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549488644,176081.00
02/06/2019 16:30,2,0.000,ALERT,212.83,302.37,59.990,1549488604,"201051344000646","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13729,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488646,176082.00
02/06/2019 16:30,2,0.000,ALERT,213.96,303.88,59.996,1549488604,"201051344000867","174011545737251",0.00,-1.00,0,299.37,307.18,0.0,0.0,0.000,1188161.0,1188161.0,37611,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488648,176083.00
02/06/2019 16:30,2,0.000,ALERT,214.19,304.48,60.012,1549488604,"201051344000633","174011545737251",0.00,-2.00,0,298.17,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37672,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549488650,176084.00
02/06/2019 16:30,2,0.000,ALERT,212.83,302.68,60.006,1549488604,"201051344000955","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1205234.6,1205234.6,13761,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549488652,176085.00
02/06/2019 16:30,2,0.242,ACTIVE,213.74,340.55,60.017,1549488604,"201051344000648","174011545737251",31.05,1.00,0,336.64,357.68,7.7,5.5,0.018,1195728.5,1195728.5,37450,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488653,176086.00
02/06/2019 16:30,2,0.773,ACTIVE,214.19,345.96,59.996,1549488604,"201051344000645","174011545737251",31.45,3.30,0,335.44,364.29,24.7,21.9,0.164,1200205.9,1200205.9,37420,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488654,176087.00
02/06/2019 16:30,2,0.449,ACTIVE,213.96,365.80,59.990,1549488604,"201051344000569","174011545737251",33.97,3.00,0,335.44,382.03,15.4,13.0,0.080,1217508.0,1217508.0,5628,0,0,0,L,1122011218,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488654,176088.00
02/06/2019 16:30,2,0.828,ACTIVE,214.19,349.26,60.006,1549488604,"179051228000119","174011545737251",31.31,5.50,0,335.14,364.59,26.3,23.5,0.177,4377.8,4377.8,5692,0,0,0,L,46974696,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549488655,176089.00
02/06/2019 16:45,2,0.000,ALERT,213.74,304.78,60.006,1549489504,"201051344000579","174011545737251",0.00,-1.50,0,302.68,308.09,0.0,0.0,0.000,1216468.5,1216468.5,5840,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489506,176090.00
02/06/2019 16:45,2,0.000,ALERT,212.61,300.87,59.996,1549489504,"201051344001025","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1201127.2,1201127.2,13765,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489508,176091.00
02/06/2019 16:45,2,0.000,ALERT,212.38,301.47,59.985,1549489504,"201051344001093","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1193549.4,1193549.4,13749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549489510,176092.00
02/06/2019 16:45,2,0.191,ALERT,213.74,339.34,59.990,1549489504,"201051344000458","174011545737251",27.51,3.00,0,302.37,343.25,5.4,3.3,0.000,1202917.9,1202917.9,5761,0,0,0,L,1122011218,1,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489511,176093.00
02/06/2019 16:45,2,0.000,ALERT,212.38,301.77,59.996,1549489504,"201051344000890","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1197612.5,1197612.5,13734,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489513,176094.00
02/06/2019 16:45,2,0.000,ALERT,213.51,303.58,59.990,1549489504,"201051344000988","174011545737251",0.00,-1.00,0,299.67,306.88,0.0,0.0,0.000,937970.4,937970.4,5901,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489515,176095.00
02/06/2019 16:45,2,0.000,ALERT,212.83,302.37,60.033,1549489504,"201051344000582","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1177487.7,1177487.7,13700,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489517,176096.00
02/06/2019 16:45,2,0.000,ALERT,213.51,303.58,60.038,1549489504,"201051344000868","174011545737251",0.00,-2.00,0,302.37,308.39,0.0,0.0,0.000,1189469.1,1189469.1,37585,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549489519,176097.00
02/06/2019 16:45,2,0.467,ACTIVE,214.41,360.69,60.001,1549489504,"201051344000576","174011545737251",33.44,3.00,0,336.34,376.92,15.8,13.4,0.088,1203736.2,1203736.2,9893,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489519,176098.00
02/06/2019 16:45,2,0.000,ALERT,213.74,303.28,60.012,1549489504,"201051344001158","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489521,176099.00
02/06/2019 16:45,2,0.064,ALERT,212.61,300.87,59.980,1549489504,"201051344000917","174011545737251",29.78,0.00,0,299.07,304.18,2.0,0.0,0.000,1194413.8,1194413.8,13637,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549489523,176100.00
02/06/2019 16:45,2,0.000,ALERT,212.61,300.87,59.990,1549489504,"201051344000417","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,969226.2,969226.2,13785,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489525,176101.00
02/06/2019 16:45,2,0.000,ALERT,212.61,301.17,60.049,1549489504,"201051344000685","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1198613.4,1198613.4,13761,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489527,176102.00
02/06/2019 16:45,2,0.000,ALERT,212.38,300.57,59.975,1549489504,"201051344000651","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1192344.5,1192344.5,13748,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489529,176103.00
02/06/2019 16:45,2,0.000,ALERT,213.29,304.78,59.985,1549489504,"201051344000594","174011545737251",0.00,-2.00,0,300.87,307.48,0.0,0.0,0.000,1207158.3,1207158.3,37567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549489531,176104.00
