ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 16:45,2,0.000,ALERT,213.74,304.48,59.980,1549489504,"201051344000469","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1191508.5,1191508.5,5832,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489532,176105.00
02/06/2019 16:45,2,0.000,ALERT,212.61,302.07,59.990,1549489504,"201051344000585","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1206998.2,1206998.2,13804,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489534,176106.00
02/06/2019 16:45,2,0.447,ACTIVE,214.64,363.09,60.001,1549489504,"201051344000853","174011545737251",33.66,2.50,0,338.14,376.62,15.3,12.8,0.084,1207791.6,1207791.6,5708,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489535,176107.00
02/06/2019 16:45,2,0.000,ALERT,212.83,302.07,59.969,1549489504,"201051344001145","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1206059.5,1206059.5,13725,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489537,176108.00
02/06/2019 16:45,2,0.000,ALERT,212.38,301.77,60.033,1549489504,"201051344000438","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1199998.7,1199998.7,13761,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489539,176109.00
02/06/2019 16:45,2,0.000,ALERT,212.16,302.07,59.990,1549489504,"201051344001135","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1188148.6,1188148.6,13731,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549489541,176110.00
02/06/2019 16:45,2,0.398,ACTIVE,213.74,367.60,59.969,1549489504,"201051344000983","174011545737251",34.17,3.00,0,335.74,377.52,13.9,11.5,0.075,1207271.6,1207271.6,5713,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489542,176111.00
02/06/2019 16:45,2,0.000,ALERT,212.38,301.47,59.985,1549489504,"201051344001203","174011545737251",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,1197098.3,1197098.3,13762,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489544,176112.00
02/06/2019 16:45,2,0.072,ALERT,212.38,302.37,60.054,1549489504,"201051344001230","174011545737251",30.10,-2.00,0,300.57,305.08,2.2,0.2,0.000,1191619.3,1191619.3,13671,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549489545,176113.00
02/06/2019 16:45,2,0.000,ALERT,212.16,302.07,60.017,1549489504,"201051344000646","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13731,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489547,176114.00
02/06/2019 16:45,2,0.000,ALERT,213.74,304.18,59.922,1549489504,"201051344000867","174011545737251",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,1188161.0,1188161.0,37613,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549489549,176115.00
02/06/2019 16:45,2,0.000,ALERT,214.19,304.48,59.969,1549489504,"201051344000633","174011545737251",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37674,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489551,176116.00
02/06/2019 16:45,2,0.000,ALERT,211.93,301.47,59.969,1549489504,"201051344000955","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1205234.6,1205234.6,13763,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549489553,176117.00
02/06/2019 16:45,2,0.221,ACTIVE,213.96,340.25,60.006,1549489504,"201051344000648","174011545737251",29.32,1.00,0,336.04,346.26,6.6,4.4,0.009,1195729.7,1195729.7,37451,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489554,176118.00
02/06/2019 16:45,2,0.631,ACTIVE,213.96,344.15,59.990,1549489504,"201051344000645","174011545737251",31.05,3.30,0,335.44,358.58,19.8,17.2,0.133,1200210.8,1200210.8,37421,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489555,176119.00
02/06/2019 16:45,2,0.381,ACTIVE,213.96,365.80,59.990,1549489504,"201051344000569","174011545737251",34.07,2.50,0,336.04,376.92,13.2,10.8,0.062,1217511.0,1217511.0,5629,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489555,176120.00
02/06/2019 16:45,2,0.670,ACTIVE,213.96,347.46,59.990,1549489504,"179051228000119","174011545737251",31.41,5.00,0,336.34,360.69,21.4,18.7,0.128,4383.0,4383.0,5693,0,0,0,L,46974696,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549489556,176121.00
02/06/2019 17:00,2,0.000,ALERT,213.29,304.18,60.049,1549490404,"201051344000579","174011545737251",0.00,-1.50,0,301.47,307.78,0.0,0.0,0.000,1216468.5,1216468.5,5842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490407,176122.00
02/06/2019 17:00,2,0.000,ALERT,212.38,301.17,60.054,1549490404,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549490408,176123.00
02/06/2019 17:00,2,0.000,ALERT,212.38,301.77,60.043,1549490404,"201051344001093","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13751,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490410,176124.00
02/06/2019 17:00,2,0.158,ALERT,213.29,303.58,60.028,1549490404,"201051344000458","174011545737251",21.75,2.00,0,301.47,345.66,3.5,1.4,0.000,1202918.5,1202918.5,5763,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490412,176125.00
02/06/2019 17:00,2,0.000,ALERT,212.16,301.77,59.985,1549490404,"201051344000890","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1197612.5,1197612.5,13736,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490414,176126.00
02/06/2019 17:00,2,0.000,ALERT,213.06,302.68,60.065,1549490404,"201051344000988","174011545737251",0.00,-1.50,0,297.87,306.28,0.0,0.0,0.000,937970.4,937970.4,5903,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490416,176127.00
02/06/2019 17:00,2,0.000,ALERT,213.06,302.98,60.022,1549490404,"201051344000582","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13702,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490417,176128.00
02/06/2019 17:00,2,0.000,ALERT,213.06,303.58,60.033,1549490404,"201051344000868","174011545737251",0.00,-2.00,0,300.87,307.48,0.0,0.0,0.000,1189469.1,1189469.1,37587,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549490419,176129.00
02/06/2019 17:00,2,0.332,ACTIVE,213.74,355.88,60.017,1549490404,"201051344000576","174011545737251",33.00,2.50,0,335.44,369.10,11.2,8.9,0.044,1203738.9,1203738.9,9894,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490420,176130.00
02/06/2019 17:00,2,0.000,ALERT,213.29,303.28,60.038,1549490404,"201051344001158","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1182624.5,1182624.5,5881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490422,176131.00
02/06/2019 17:00,2,0.000,ALERT,212.61,301.17,60.049,1549490404,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1194413.8,1194413.8,13639,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549490424,176132.00
02/06/2019 17:00,2,0.000,ALERT,212.61,301.17,60.038,1549490404,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,969226.2,969226.2,13787,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490426,176133.00
02/06/2019 17:00,2,0.000,ALERT,212.61,301.47,60.043,1549490404,"201051344000685","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13763,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549490428,176134.00
02/06/2019 17:00,2,0.000,ALERT,212.38,300.87,60.038,1549490404,"201051344000651","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13750,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490429,176135.00
02/06/2019 17:00,2,0.000,ALERT,212.61,303.58,60.001,1549490404,"201051344000594","174011545737251",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,1207158.3,1207158.3,37569,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490431,176136.00
02/06/2019 17:00,2,0.000,ALERT,213.06,302.98,59.985,1549490404,"201051344000469","174011545737251",0.00,-2.50,0,299.37,306.88,0.0,0.0,0.000,1191508.5,1191508.5,5834,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490433,176137.00
02/06/2019 17:00,2,0.000,ALERT,212.38,301.77,60.022,1549490404,"201051344000585","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1206998.2,1206998.2,13806,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490435,176138.00
02/06/2019 17:00,2,0.314,ACTIVE,213.96,355.28,60.012,1549490404,"201051344000853","174011545737251",32.96,2.00,0,337.24,372.11,10.5,8.2,0.044,1207794.3,1207794.3,5709,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490436,176139.00
02/06/2019 17:00,2,0.000,ALERT,212.61,301.77,60.022,1549490404,"201051344001145","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13727,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490438,176140.00
02/06/2019 17:00,2,0.000,ALERT,212.38,301.47,59.996,1549490404,"201051344000438","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13763,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490440,176141.00
02/06/2019 17:00,2,0.000,ALERT,211.93,301.47,60.033,1549490404,"201051344001135","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1188148.6,1188148.6,13733,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490442,176142.00
02/06/2019 17:00,2,0.293,ACTIVE,213.29,354.97,60.022,1549490404,"201051344000983","174011545737251",32.94,2.50,0,334.54,372.41,9.8,7.6,0.040,1207274.0,1207274.0,5714,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490443,176143.00
02/06/2019 17:00,2,0.000,ALERT,212.38,300.87,59.922,1549490404,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13764,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490444,176144.00
02/06/2019 17:00,2,0.000,ALERT,212.16,301.77,60.012,1549490404,"201051344001230","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13673,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549490446,176145.00
02/06/2019 17:00,2,0.000,ALERT,211.93,301.47,60.028,1549490404,"201051344000646","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13733,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490448,176146.00
02/06/2019 17:00,2,0.000,ALERT,213.51,302.68,60.028,1549490404,"201051344000867","174011545737251",0.00,-1.00,0,299.97,307.48,0.0,0.0,0.000,1188161.0,1188161.0,37615,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549490450,176147.00
02/06/2019 17:00,2,0.000,ALERT,213.96,302.68,59.996,1549490404,"201051344000633","174011545737251",0.00,-2.00,0,298.77,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37676,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490452,176148.00
02/06/2019 17:00,2,0.000,ALERT,211.93,301.77,59.975,1549490404,"201051344000955","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13765,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549490453,176149.00
02/06/2019 17:00,2,0.180,ALERT,213.29,302.68,60.001,1549490404,"201051344000648","174011545737251",23.64,0.00,0,301.17,343.25,4.3,2.3,0.000,1195730.6,1195730.6,37452,0,0,0,L,1122011218,1,121.10,122.68,0002,-2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490455,176150.00
02/06/2019 17:00,2,0.432,ACTIVE,213.74,341.75,59.996,1549490404,"201051344000645","174011545737251",29.66,3.30,0,335.44,354.07,13.0,10.6,0.066,1200214.4,1200214.4,37422,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490456,176151.00
02/06/2019 17:00,2,0.279,ACTIVE,213.29,343.85,59.985,1549490404,"201051344000569","174011545737251",31.77,2.00,0,335.44,373.61,9.0,6.8,0.031,1217513.3,1217513.3,5630,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490457,176152.00
02/06/2019 17:00,2,0.471,ACTIVE,213.74,344.15,60.017,1549490404,"179051228000119","174011545737251",30.55,5.00,0,336.04,357.08,14.6,12.1,0.066,4386.9,4386.9,5694,0,0,0,L,46974696,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549490458,176153.00
02/06/2019 17:15,2,0.000,ALERT,213.29,304.18,60.012,1549491304,"201051344000579","174011545737251",0.00,-2.00,0,290.35,307.18,0.0,0.0,0.000,1216468.5,1216468.5,5844,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491306,176154.00
02/06/2019 17:15,2,0.000,ALERT,212.38,300.87,59.953,1549491304,"201051344001025","174011545737251",0.00,-3.00,0,287.35,303.88,0.0,0.0,0.000,1201127.2,1201127.2,13769,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491308,176155.00
02/06/2019 17:15,2,0.000,ALERT,212.38,301.17,59.959,1549491304,"201051344001093","174011545737251",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13753,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491310,176156.00
02/06/2019 17:15,2,0.096,ALERT,213.29,303.28,59.980,1549491304,"201051344000458","174011545737251",32.22,0.50,0,289.75,315.90,3.2,1.2,0.000,1202918.7,1202918.7,5765,0,0,0,L,1122011218,1,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1549491312,176157.00
02/06/2019 17:15,2,0.000,ALERT,212.38,301.47,59.975,1549491304,"201051344000890","174011545737251",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,1197612.5,1197612.5,13738,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491314,176158.00
02/06/2019 17:15,2,0.000,ALERT,213.29,302.98,59.959,1549491304,"201051344000988","174011545737251",0.00,-2.00,0,287.05,305.68,0.0,0.0,0.000,937970.4,937970.4,5905,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491315,176159.00
02/06/2019 17:15,2,0.000,ALERT,212.83,302.07,59.980,1549491304,"201051344000582","174011545737251",0.00,-3.00,0,288.55,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491317,176160.00
02/06/2019 17:15,2,0.000,ALERT,213.06,303.58,60.006,1549491304,"201051344000868","174011545737251",0.00,-2.50,0,289.75,306.88,0.0,0.0,0.000,1189469.1,1189469.1,37589,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491319,176161.00
02/06/2019 17:15,2,0.225,ACTIVE,213.96,340.55,59.980,1549491304,"201051344000576","174011545737251",28.17,1.50,0,324.92,359.78,6.4,4.3,0.009,1203740.4,1203740.4,9895,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491320,176162.00
02/06/2019 17:15,2,0.000,ALERT,213.29,303.58,59.990,1549491304,"201051344001158","174011545737251",0.00,-3.00,0,288.85,305.68,0.0,0.0,0.000,1182624.5,1182624.5,5883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491322,176163.00
02/06/2019 17:15,2,0.000,ALERT,212.83,300.87,59.964,1549491304,"201051344000917","174011545737251",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,1194413.8,1194413.8,13641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491324,176164.00
02/06/2019 17:15,2,0.000,ALERT,212.61,300.87,59.990,1549491304,"201051344000417","174011545737251",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,969226.2,969226.2,13789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491325,176165.00
02/06/2019 17:15,2,0.000,ALERT,212.83,300.87,59.985,1549491304,"201051344000685","174011545737251",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13765,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491327,176166.00
02/06/2019 17:15,2,0.000,ALERT,212.61,300.27,59.964,1549491304,"201051344000651","174011545737251",0.00,-3.00,0,287.05,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13752,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491329,176167.00
02/06/2019 17:15,2,0.000,ALERT,213.06,303.58,59.985,1549491304,"201051344000594","174011545737251",0.00,-2.50,0,288.85,306.28,0.0,0.0,0.000,1207158.3,1207158.3,37571,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491331,176168.00
02/06/2019 17:15,2,0.000,ALERT,213.29,302.98,59.975,1549491304,"201051344000469","174011545737251",0.00,-3.00,0,288.55,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5836,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491333,176169.00
02/06/2019 17:15,2,0.000,ALERT,212.61,301.47,59.996,1549491304,"201051344000585","174011545737251",0.00,-2.00,0,287.35,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13808,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491335,176170.00
02/06/2019 17:15,2,0.211,ACTIVE,214.19,340.85,59.964,1549491304,"201051344000853","174011545737251",26.30,0.50,0,326.42,364.29,5.7,3.5,0.000,1207795.6,1207795.6,5710,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491336,176171.00
02/06/2019 17:15,2,0.000,ALERT,212.83,301.77,59.953,1549491304,"201051344001145","174011545737251",0.00,-2.50,0,288.25,304.18,0.0,0.0,0.000,1206059.5,1206059.5,13729,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491338,176172.00
02/06/2019 17:15,2,0.000,ALERT,212.61,301.17,59.990,1549491304,"201051344000438","174011545737251",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491339,176173.00
02/06/2019 17:15,2,0.000,ALERT,212.16,301.47,59.948,1549491304,"201051344001135","174011545737251",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,1188148.6,1188148.6,13735,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491341,176174.00
02/06/2019 17:15,2,0.195,ACTIVE,213.51,339.04,59.975,1549491304,"201051344000983","174011545737251",28.61,1.00,0,324.62,359.18,5.7,3.5,0.009,1207275.2,1207275.2,5715,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491342,176175.00
02/06/2019 17:15,2,0.000,ALERT,212.61,300.87,59.948,1549491304,"201051344001203","174011545737251",0.00,-2.00,0,287.65,305.08,0.0,0.0,0.000,1197098.3,1197098.3,13766,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491344,176176.00
02/06/2019 17:15,2,0.000,ALERT,212.61,301.77,59.975,1549491304,"201051344001230","174011545737251",0.00,-2.50,0,287.95,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13675,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491346,176177.00
02/06/2019 17:15,2,0.000,ALERT,212.38,301.17,59.969,1549491304,"201051344000646","174011545737251",0.00,-3.00,0,287.05,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13735,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549491348,176178.00
02/06/2019 17:15,2,0.000,ALERT,213.74,302.37,59.990,1549491304,"201051344000867","174011545737251",0.00,-1.50,0,288.85,306.28,0.0,0.0,0.000,1188161.0,1188161.0,37617,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491350,176179.00
02/06/2019 17:15,2,0.000,ALERT,214.19,302.68,60.022,1549491304,"201051344000633","174011545737251",0.00,-2.50,0,287.65,305.68,0.0,0.0,0.000,1187102.3,1187102.3,37678,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491352,176180.00
02/06/2019 17:15,2,0.000,ALERT,212.16,301.17,59.996,1549491304,"201051344000955","174011545737251",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,1205234.6,1205234.6,13767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549491353,176181.00
02/06/2019 17:15,2,0.092,ALERT,213.51,302.37,59.996,1549491304,"201051344000648","174011545737251",33.00,-1.50,0,288.85,319.21,3.1,1.1,0.000,1195731.0,1195731.0,37454,0,0,0,L,1122011218,1,121.10,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1549491355,176182.00
02/06/2019 17:15,2,0.252,ACTIVE,213.96,340.25,59.996,1549491304,"201051344000645","174011545737251",28.94,2.00,0,325.82,347.46,7.4,5.2,0.022,1200216.1,1200216.1,37423,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491356,176183.00
02/06/2019 17:15,2,0.193,ACTIVE,213.51,339.34,59.990,1549491304,"201051344000569","174011545737251",28.07,1.00,0,324.32,354.07,5.5,3.4,0.004,1217514.4,1217514.4,5631,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491357,176184.00
02/06/2019 17:15,2,0.301,ACTIVE,213.96,343.25,59.980,1549491304,"179051228000119","174011545737251",30.38,3.70,0,327.02,351.97,9.3,7.1,0.018,4389.1,4389.1,5695,0,0,0,L,46974696,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549491358,176185.00
02/06/2019 17:30,2,0.000,ALERT,213.74,305.38,60.001,1549492204,"201051344000579","174011545737251",0.00,-2.50,0,301.47,307.48,0.0,0.0,0.000,1216468.5,1216468.5,5846,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492206,176186.00
02/06/2019 17:30,2,0.000,ALERT,212.38,301.47,59.996,1549492204,"201051344001025","174011545737251",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,1201127.2,1201127.2,13771,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492208,176187.00
02/06/2019 17:30,2,0.000,ALERT,212.83,302.68,60.017,1549492204,"201051344001093","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1193549.4,1193549.4,13755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492210,176188.00
02/06/2019 17:30,2,0.098,ALERT,213.74,304.18,59.980,1549492204,"201051344000458","174011545737251",30.95,0.00,0,301.17,315.90,3.2,1.2,0.000,1202919.0,1202919.0,5767,0,0,0,L,1122011218,1,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549492212,176189.00
02/06/2019 17:30,2,0.000,ALERT,212.83,302.68,59.990,1549492204,"201051344000890","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1197612.5,1197612.5,13740,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492214,176190.00
02/06/2019 17:30,2,0.000,ALERT,213.74,304.18,60.038,1549492204,"201051344000988","174011545737251",0.00,-2.50,0,298.47,305.98,0.0,0.0,0.000,937970.4,937970.4,5907,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492216,176191.00
02/06/2019 17:30,2,0.000,ALERT,213.29,303.58,60.033,1549492204,"201051344000582","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492218,176192.00
02/06/2019 17:30,2,0.000,ALERT,213.51,304.48,59.964,1549492204,"201051344000868","174011545737251",0.00,-2.50,0,301.17,307.18,0.0,0.0,0.000,1189469.1,1189469.1,37591,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492219,176193.00
02/06/2019 17:30,2,0.211,ALERT,214.41,340.85,59.985,1549492204,"201051344000576","174011545737251",28.17,0.50,0,301.17,346.56,6.0,3.9,0.009,1203741.6,1203741.6,9896,0,0,0,L,1122011218,1,122.23,122.46,0002,-3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492221,176194.00
02/06/2019 17:30,2,0.000,ALERT,213.74,303.88,59.985,1549492204,"201051344001158","174011545737251",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,1182624.5,1182624.5,5885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492223,176195.00
02/06/2019 17:30,2,0.000,ALERT,213.06,302.37,59.980,1549492204,"201051344000917","174011545737251",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,1194413.8,1194413.8,13643,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492225,176196.00
02/06/2019 17:30,2,0.000,ALERT,213.06,302.07,59.990,1549492204,"201051344000417","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,969226.2,969226.2,13791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492227,176197.00
02/06/2019 17:30,2,0.000,ALERT,213.06,302.37,59.985,1549492204,"201051344000685","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13767,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492228,176198.00
02/06/2019 17:30,2,0.000,ALERT,212.83,301.77,60.017,1549492204,"201051344000651","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13754,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492230,176199.00
02/06/2019 17:30,2,0.000,ALERT,213.29,304.78,59.975,1549492204,"201051344000594","174011545737251",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,1207158.3,1207158.3,37573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492232,176200.00
02/06/2019 17:30,2,0.000,ALERT,213.96,304.48,60.012,1549492204,"201051344000469","174011545737251",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,1191508.5,1191508.5,5838,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492234,176201.00
02/06/2019 17:30,2,0.000,ALERT,213.06,302.98,59.969,1549492204,"201051344000585","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492236,176202.00
02/06/2019 17:30,2,0.199,ALERT,214.41,341.45,60.012,1549492204,"201051344000853","174011545737251",25.92,-0.50,0,300.57,345.96,5.2,3.1,0.004,1207796.5,1207796.5,5711,0,0,0,L,1122011218,1,122.46,122.68,0002,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492238,176203.00
02/06/2019 17:30,2,0.000,ALERT,213.06,302.68,60.043,1549492204,"201051344001145","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13731,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492239,176204.00
02/06/2019 17:30,2,0.000,ALERT,212.83,302.37,60.012,1549492204,"201051344000438","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13767,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492241,176205.00
02/06/2019 17:30,2,0.000,ALERT,212.61,302.68,59.969,1549492204,"201051344001135","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1188148.6,1188148.6,13737,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492243,176206.00
02/06/2019 17:30,2,0.182,ALERT,213.96,340.25,59.980,1549492204,"201051344000983","174011545737251",28.07,0.00,0,301.17,344.15,5.2,3.1,0.004,1207276.2,1207276.2,5716,0,0,0,L,1122011218,1,122.23,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492245,176207.00
02/06/2019 17:30,2,0.000,ALERT,212.83,302.07,59.959,1549492204,"201051344001203","174011545737251",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13768,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492247,176208.00
02/06/2019 17:30,2,0.000,ALERT,212.83,302.68,59.969,1549492204,"201051344001230","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13677,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492249,176209.00
02/06/2019 17:30,2,0.000,ALERT,212.61,302.37,60.017,1549492204,"201051344000646","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13737,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549492251,176210.00
02/06/2019 17:30,2,0.000,ALERT,214.19,303.88,59.943,1549492204,"201051344000867","174011545737251",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,1188161.0,1188161.0,37619,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492252,176211.00
02/06/2019 17:30,2,0.000,ALERT,214.64,304.18,59.996,1549492204,"201051344000633","174011545737251",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,1187102.3,1187102.3,37680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492254,176212.00
02/06/2019 17:30,2,0.000,ALERT,212.38,302.37,59.990,1549492204,"201051344000955","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13769,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549492256,176213.00
02/06/2019 17:30,2,0.094,ALERT,213.96,303.58,60.001,1549492204,"201051344000648","174011545737251",32.72,-2.00,0,300.27,319.51,3.2,1.1,0.000,1195731.1,1195731.1,37456,0,0,0,L,1122011218,1,121.55,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549492258,176214.00
02/06/2019 17:30,2,0.229,ACTIVE,214.41,341.15,60.001,1549492204,"201051344000645","174011545737251",29.48,1.50,0,335.14,345.66,6.9,4.7,0.018,1200217.6,1200217.6,37424,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492259,176215.00
02/06/2019 17:30,2,0.186,ALERT,213.96,339.04,59.996,1549492204,"201051344000569","174011545737251",26.60,0.00,0,301.47,344.15,5.0,2.9,0.000,1217515.4,1217515.4,5632,0,0,0,L,1122011218,1,121.78,122.68,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492261,176216.00
02/06/2019 17:30,2,0.283,ACTIVE,214.41,343.85,59.969,1549492204,"179051228000119","174011545737251",29.48,3.30,0,323.72,360.69,8.5,6.3,0.013,4391.0,4391.0,5696,0,0,0,L,46974696,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549492261,176217.00
02/06/2019 17:45,2,0.000,ALERT,213.96,305.08,59.996,1549493104,"201051344000579","174011545737251",0.00,-3.00,0,302.07,308.39,0.0,0.0,0.000,1216468.5,1216468.5,5848,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493106,176218.00
02/06/2019 17:45,2,0.000,ALERT,212.61,301.47,60.012,1549493104,"201051344001025","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1201127.2,1201127.2,13773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493108,176219.00
02/06/2019 17:45,2,0.000,ALERT,212.83,302.07,60.006,1549493104,"201051344001093","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1193549.4,1193549.4,13757,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493110,176220.00
02/06/2019 17:45,2,0.098,ALERT,213.96,304.18,60.001,1549493104,"201051344000458","174011545737251",31.91,-1.00,0,301.77,307.78,3.2,1.2,0.000,1202919.2,1202919.2,5769,0,0,0,L,1122011218,1,122.01,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549493112,176221.00
02/06/2019 17:45,2,0.000,ALERT,212.61,302.37,60.028,1549493104,"201051344000890","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1197612.5,1197612.5,13742,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493114,176222.00
02/06/2019 17:45,2,0.000,ALERT,213.51,304.18,60.022,1549493104,"201051344000988","174011545737251",0.00,-3.00,0,299.37,306.58,0.0,0.0,0.000,937970.4,937970.4,5909,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493116,176223.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.98,59.996,1549493104,"201051344000582","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1177487.7,1177487.7,13708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493117,176224.00
02/06/2019 17:45,2,0.000,ALERT,213.74,304.78,59.959,1549493104,"201051344000868","174011545737251",0.00,-3.00,0,302.07,308.09,0.0,0.0,0.000,1189469.1,1189469.1,37593,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493119,176225.00
02/06/2019 17:45,2,0.205,ALERT,214.64,341.75,59.980,1549493104,"201051344000576","174011545737251",27.81,-0.50,0,301.77,353.17,5.8,3.7,0.004,1203742.4,1203742.4,9898,0,0,0,L,1122011218,1,122.46,122.68,0002,-4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493121,176226.00
02/06/2019 17:45,2,0.000,ALERT,213.96,304.48,59.990,1549493104,"201051344001158","174011545737251",0.00,-4.00,0,301.17,306.88,0.0,0.0,0.000,1182624.5,1182624.5,5887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493123,176227.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.07,59.990,1549493104,"201051344000917","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1194413.8,1194413.8,13645,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493125,176228.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.07,59.975,1549493104,"201051344000417","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,969226.2,969226.2,13793,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493127,176229.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.07,59.990,1549493104,"201051344000685","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1198613.4,1198613.4,13769,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493128,176230.00
02/06/2019 17:45,2,0.000,ALERT,212.83,301.47,60.043,1549493104,"201051344000651","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1192344.5,1192344.5,13756,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493130,176231.00
02/06/2019 17:45,2,0.000,ALERT,213.29,304.48,60.012,1549493104,"201051344000594","174011545737251",0.00,-3.00,0,301.17,307.48,0.0,0.0,0.000,1207158.3,1207158.3,37575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493132,176232.00
02/06/2019 17:45,2,0.000,ALERT,213.96,304.48,60.006,1549493104,"201051344000469","174011545737251",0.00,-3.50,0,300.57,307.18,0.0,0.0,0.000,1191508.5,1191508.5,5840,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493134,176233.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.68,60.001,1549493104,"201051344000585","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1206998.2,1206998.2,13812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493136,176234.00
02/06/2019 17:45,2,0.193,ALERT,214.64,342.05,59.990,1549493104,"201051344000853","174011545737251",25.41,-1.00,0,301.77,355.58,5.0,2.9,0.000,1207797.1,1207797.1,5713,0,0,0,L,1122011218,1,122.68,122.68,0002,-2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493138,176235.00
02/06/2019 17:45,2,0.000,ALERT,213.06,302.68,60.028,1549493104,"201051344001145","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1206059.5,1206059.5,13733,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493140,176236.00
02/06/2019 17:45,2,0.000,ALERT,212.83,302.37,60.022,1549493104,"201051344000438","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13769,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493141,176237.00
02/06/2019 17:45,2,0.000,ALERT,212.61,302.37,59.996,1549493104,"201051344001135","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493143,176238.00
02/06/2019 17:45,2,0.193,ALERT,213.96,339.95,60.022,1549493104,"201051344000983","174011545737251",25.35,-1.00,0,302.07,354.07,5.0,2.9,0.000,1207276.8,1207276.8,5718,0,0,0,L,1122011218,1,122.01,122.46,0002,-2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493145,176239.00
02/06/2019 17:45,2,0.000,ALERT,212.83,302.07,60.054,1549493104,"201051344001203","174011545737251",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13770,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493147,176240.00
02/06/2019 17:45,2,0.000,ALERT,212.83,302.68,60.006,1549493104,"201051344001230","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1191619.3,1191619.3,13679,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493149,176241.00
02/06/2019 17:45,2,0.000,ALERT,212.61,302.07,60.022,1549493104,"201051344000646","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13739,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493151,176242.00
02/06/2019 17:45,2,0.000,ALERT,214.19,303.58,60.006,1549493104,"201051344000867","174011545737251",0.00,-2.00,0,300.87,307.48,0.0,0.0,0.000,1188161.0,1188161.0,37621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493152,176243.00
02/06/2019 17:45,2,0.000,ALERT,214.41,304.18,60.059,1549493104,"201051344000633","174011545737251",0.00,-3.50,0,299.97,306.58,0.0,0.0,0.000,1187102.3,1187102.3,37682,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549493154,176244.00
02/06/2019 17:45,2,0.000,ALERT,212.38,302.07,59.959,1549493104,"201051344000955","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1205234.6,1205234.6,13771,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549493156,176245.00
02/06/2019 17:45,2,0.094,ALERT,213.96,303.58,60.059,1549493104,"201051344000648","174011545737251",32.64,-3.00,0,300.87,315.90,3.1,1.1,0.000,1195731.4,1195731.4,37458,0,0,0,L,1122011218,1,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549493158,176246.00
02/06/2019 17:45,2,0.225,ACTIVE,214.19,340.85,60.049,1549493104,"201051344000645","174011545737251",29.22,0.50,0,336.04,347.16,6.7,4.5,0.009,1200218.6,1200218.6,37425,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493159,176247.00
02/06/2019 17:45,2,0.178,ALERT,213.96,330.03,60.033,1549493104,"201051344000569","174011545737251",26.08,-1.00,0,302.68,344.76,4.8,2.7,0.000,1217516.0,1217516.0,5634,0,0,0,L,1122011218,1,121.55,122.68,0002,-4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493161,176248.00
