ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 17:45,2,0.281,ALERT,214.19,343.85,60.006,1549493104,"179051228000119","174011545737251",29.36,2.50,0,300.27,347.46,8.4,6.2,0.013,4392.5,4392.5,5697,0,0,0,L,46974696,1,122.23,123.14,0000,-2,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549493162,176249.00
02/06/2019 18:00,2,0.000,ALERT,213.74,304.48,59.990,1549494004,"201051344000579","174011545737251",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,1216468.5,1216468.5,5850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494006,176250.00
02/06/2019 18:00,2,0.000,ALERT,212.38,301.17,60.012,1549494004,"201051344001025","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1201127.2,1201127.2,13775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494008,176251.00
02/06/2019 18:00,2,0.000,ALERT,212.61,301.77,60.049,1549494004,"201051344001093","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1193549.4,1193549.4,13759,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494010,176252.00
02/06/2019 18:00,2,0.000,ALERT,213.51,303.58,60.049,1549494004,"201051344000458","174011545737251",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,1202919.4,1202919.4,5771,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1549494012,176253.00
02/06/2019 18:00,2,0.000,ALERT,212.38,302.07,60.028,1549494004,"201051344000890","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1197612.5,1197612.5,13744,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494013,176254.00
02/06/2019 18:00,2,0.000,ALERT,213.29,303.58,60.043,1549494004,"201051344000988","174011545737251",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,937970.4,937970.4,5911,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494015,176255.00
02/06/2019 18:00,2,0.000,ALERT,213.06,303.28,60.012,1549494004,"201051344000582","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494017,176256.00
02/06/2019 18:00,2,0.000,ALERT,213.51,303.28,60.028,1549494004,"201051344000868","174011545737251",0.00,-3.50,0,302.07,307.18,0.0,0.0,0.000,1189469.1,1189469.1,37595,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494019,176257.00
02/06/2019 18:00,2,0.096,ALERT,213.96,303.28,60.054,1549494004,"201051344000576","174011545737251",30.47,-1.50,0,302.07,343.55,3.0,0.9,0.000,1203742.8,1203742.8,9900,0,0,0,L,1122011218,1,122.01,122.46,0100,-5,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1549494021,176258.00
02/06/2019 18:00,2,0.000,ALERT,213.74,302.98,60.022,1549494004,"201051344001158","174011545737251",0.00,-4.00,0,301.17,306.58,0.0,0.0,0.000,1182624.5,1182624.5,5889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494023,176259.00
02/06/2019 18:00,2,0.000,ALERT,212.61,301.77,60.038,1549494004,"201051344000917","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1194413.8,1194413.8,13647,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494024,176260.00
02/06/2019 18:00,2,0.000,ALERT,212.83,301.47,60.022,1549494004,"201051344000417","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,969226.2,969226.2,13795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494026,176261.00
02/06/2019 18:00,2,0.000,ALERT,212.83,301.47,60.043,1549494004,"201051344000685","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1198613.4,1198613.4,13771,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494028,176262.00
02/06/2019 18:00,2,0.000,ALERT,212.61,300.87,60.017,1549494004,"201051344000651","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13758,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494030,176263.00
02/06/2019 18:00,2,0.000,ALERT,213.06,303.58,60.043,1549494004,"201051344000594","174011545737251",0.00,-3.50,0,300.87,306.88,0.0,0.0,0.000,1207158.3,1207158.3,37577,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494032,176264.00
02/06/2019 18:00,2,0.000,ALERT,213.51,302.98,60.038,1549494004,"201051344000469","174011545737251",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,1191508.5,1191508.5,5842,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494033,176265.00
02/06/2019 18:00,2,0.000,ALERT,212.61,302.07,60.070,1549494004,"201051344000585","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13814,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494035,176266.00
02/06/2019 18:00,2,0.066,ALERT,214.19,302.98,60.028,1549494004,"201051344000853","174011545737251",31.33,-2.00,0,301.47,343.85,2.1,0.2,0.000,1207797.4,1207797.4,5715,0,0,0,L,1122011218,1,122.23,122.68,0100,-3,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1549494037,176267.00
02/06/2019 18:00,2,0.000,ALERT,212.61,302.07,60.038,1549494004,"201051344001145","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13735,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494039,176268.00
02/06/2019 18:00,2,0.000,ALERT,212.61,301.77,60.012,1549494004,"201051344000438","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13771,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494041,176269.00
02/06/2019 18:00,2,0.000,ALERT,211.93,302.07,60.043,1549494004,"201051344001135","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13741,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494043,176270.00
02/06/2019 18:00,2,0.072,ALERT,213.51,303.28,60.028,1549494004,"201051344000983","174011545737251",30.85,-2.00,0,301.77,342.05,2.3,0.3,0.000,1207277.1,1207277.1,5720,0,0,0,L,1122011218,1,122.01,122.23,0100,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1549494045,176271.00
02/06/2019 18:00,2,0.000,ALERT,212.38,301.47,60.038,1549494004,"201051344001203","174011545737251",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13772,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494046,176272.00
02/06/2019 18:00,2,0.000,ALERT,212.38,302.37,60.033,1549494004,"201051344001230","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13681,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494048,176273.00
02/06/2019 18:00,2,0.000,ALERT,212.16,301.77,60.017,1549494004,"201051344000646","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13741,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494050,176274.00
02/06/2019 18:00,2,0.000,ALERT,213.74,302.37,60.022,1549494004,"201051344000867","174011545737251",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,1188161.0,1188161.0,37623,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494052,176275.00
02/06/2019 18:00,2,0.000,ALERT,214.19,302.68,60.033,1549494004,"201051344000633","174011545737251",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,1187102.3,1187102.3,37684,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494054,176276.00
02/06/2019 18:00,2,0.000,ALERT,211.93,302.07,60.028,1549494004,"201051344000955","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1205234.6,1205234.6,13773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494056,176277.00
02/06/2019 18:00,2,0.000,ALERT,213.51,302.07,60.001,1549494004,"201051344000648","174011545737251",0.00,-3.50,0,300.87,315.30,0.0,0.0,0.000,1195731.5,1195731.5,37460,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1549494057,176278.00
02/06/2019 18:00,2,0.057,ALERT,213.96,302.98,59.959,1549494004,"201051344000645","174011545737251",31.23,-0.50,0,302.07,354.07,1.9,0.0,0.000,1200219.1,1200219.1,37426,0,0,0,L,1122011218,1,122.01,122.46,0100,-4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1549494059,176279.00
02/06/2019 18:00,2,0.088,ALERT,213.51,303.58,59.996,1549494004,"201051344000569","174011545737251",31.09,-2.00,0,302.07,340.25,2.8,0.8,0.000,1217516.2,1217516.2,5636,0,0,0,L,1122011218,1,121.33,122.68,0100,-5,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1549494061,176280.00
02/06/2019 18:00,2,0.127,ALERT,213.74,302.37,60.028,1549494004,"179051228000119","174011545737251",29.24,1.00,0,299.97,347.16,3.6,1.5,0.000,4393.4,4393.4,5699,0,0,0,L,46974696,1,121.78,123.14,0000,-3,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549494063,176281.00
02/06/2019 18:15,2,0.000,ALERT,213.29,303.88,59.990,1549494904,"201051344000579","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1216468.5,1216468.5,5852,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494906,176282.00
02/06/2019 18:15,2,0.000,ALERT,211.70,300.57,59.938,1549494904,"201051344001025","174011545737251",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,1201127.2,1201127.2,13777,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494908,176283.00
02/06/2019 18:15,2,0.000,ALERT,211.93,301.47,59.996,1549494904,"201051344001093","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1193549.4,1193549.4,13761,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494910,176284.00
02/06/2019 18:15,2,0.000,ALERT,213.29,303.28,60.001,1549494904,"201051344000458","174011545737251",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,1202919.4,1202919.4,5773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494912,176285.00
02/06/2019 18:15,2,0.000,ALERT,211.70,302.07,59.990,1549494904,"201051344000890","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1197612.5,1197612.5,13746,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494914,176286.00
02/06/2019 18:15,2,0.000,ALERT,213.06,302.98,59.996,1549494904,"201051344000988","174011545737251",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,937970.4,937970.4,5913,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494916,176287.00
02/06/2019 18:15,2,0.000,ALERT,212.38,302.37,60.012,1549494904,"201051344000582","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1177487.7,1177487.7,13712,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494917,176288.00
02/06/2019 18:15,2,0.000,ALERT,213.29,303.58,59.996,1549494904,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1189469.1,1189469.1,37597,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494919,176289.00
02/06/2019 18:15,2,0.000,ALERT,213.96,304.18,59.996,1549494904,"201051344000576","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1203742.9,1203742.9,9902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1549494921,176290.00
02/06/2019 18:15,2,0.000,ALERT,213.51,303.28,59.985,1549494904,"201051344001158","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5891,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494923,176291.00
02/06/2019 18:15,2,0.000,ALERT,212.38,300.87,59.996,1549494904,"201051344000917","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1194413.8,1194413.8,13649,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494925,176292.00
02/06/2019 18:15,2,0.000,ALERT,212.38,301.17,60.006,1549494904,"201051344000417","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,969226.2,969226.2,13797,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494926,176293.00
02/06/2019 18:15,2,0.000,ALERT,212.38,301.47,59.980,1549494904,"201051344000685","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1198613.4,1198613.4,13773,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494928,176294.00
02/06/2019 18:15,2,0.000,ALERT,212.16,300.57,59.996,1549494904,"201051344000651","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1192344.5,1192344.5,13760,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494930,176295.00
02/06/2019 18:15,2,0.000,ALERT,213.06,303.58,59.959,1549494904,"201051344000594","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1207158.3,1207158.3,37579,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494932,176296.00
02/06/2019 18:15,2,0.000,ALERT,213.51,303.28,59.980,1549494904,"201051344000469","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5844,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494934,176297.00
02/06/2019 18:15,2,0.000,ALERT,212.38,301.77,59.996,1549494904,"201051344000585","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1206998.2,1206998.2,13816,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494936,176298.00
02/06/2019 18:15,2,0.000,ALERT,213.96,303.28,59.985,1549494904,"201051344000853","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1207797.4,1207797.4,5717,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1549494938,176299.00
02/06/2019 18:15,2,0.000,ALERT,212.38,301.77,59.996,1549494904,"201051344001145","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,1206059.5,1206059.5,13737,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494940,176300.00
02/06/2019 18:15,2,0.000,ALERT,212.16,301.47,59.980,1549494904,"201051344000438","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1199998.7,1199998.7,13773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494942,176301.00
02/06/2019 18:15,2,0.000,ALERT,211.70,301.77,59.980,1549494904,"201051344001135","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1188148.6,1188148.6,13743,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494944,176302.00
02/06/2019 18:15,2,0.000,ALERT,213.29,303.28,60.017,1549494904,"201051344000983","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1207277.1,1207277.1,5722,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1549494946,176303.00
02/06/2019 18:15,2,0.000,ALERT,212.16,301.17,59.938,1549494904,"201051344001203","174011545737251",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,1197098.3,1197098.3,13774,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494947,176304.00
02/06/2019 18:15,2,0.000,ALERT,212.16,301.77,59.996,1549494904,"201051344001230","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1191619.3,1191619.3,13683,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494949,176305.00
02/06/2019 18:15,2,0.000,ALERT,211.93,301.17,59.943,1549494904,"201051344000646","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13743,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494951,176306.00
02/06/2019 18:15,2,0.000,ALERT,213.51,302.37,59.985,1549494904,"201051344000867","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1188161.0,1188161.0,37625,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494953,176307.00
02/06/2019 18:15,2,0.000,ALERT,213.96,302.98,59.990,1549494904,"201051344000633","174011545737251",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,1187102.3,1187102.3,37686,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494955,176308.00
02/06/2019 18:15,2,0.000,ALERT,211.70,301.47,59.990,1549494904,"201051344000955","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1205234.6,1205234.6,13775,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549494956,176309.00
02/06/2019 18:15,2,0.000,ALERT,213.29,302.68,59.985,1549494904,"201051344000648","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1195731.5,1195731.5,37462,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549494958,176310.00
02/06/2019 18:15,2,0.000,ALERT,213.74,302.98,60.001,1549494904,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37428,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1549494960,176311.00
02/06/2019 18:15,2,0.000,ALERT,213.29,303.58,59.996,1549494904,"201051344000569","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1217516.3,1217516.3,5638,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1549494962,176312.00
02/06/2019 18:15,2,0.000,ALERT,213.51,302.98,59.990,1549494904,"179051228000119","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,4393.5,4393.5,5701,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549494964,176313.00
02/06/2019 18:30,2,0.000,ALERT,212.61,303.28,59.938,1549495804,"201051344000579","174011545737251",0.00,-4.00,0,297.57,306.28,0.0,0.0,0.000,1216468.5,1216468.5,5854,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495806,176314.00
02/06/2019 18:30,2,0.000,ALERT,211.48,299.97,59.985,1549495804,"201051344001025","174011545737251",0.00,-5.00,0,293.96,303.58,0.0,0.0,0.000,1201127.2,1201127.2,13779,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495808,176315.00
02/06/2019 18:30,2,0.000,ALERT,211.48,300.57,59.990,1549495804,"201051344001093","174011545737251",0.00,-2.50,0,294.56,302.98,0.0,0.0,0.000,1193549.4,1193549.4,13763,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495810,176316.00
02/06/2019 18:30,2,0.000,ALERT,212.38,302.68,59.985,1549495804,"201051344000458","174011545737251",0.00,-2.00,0,296.96,305.98,0.0,0.0,0.000,1202919.4,1202919.4,5775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495811,176317.00
02/06/2019 18:30,2,0.000,ALERT,211.48,301.17,59.980,1549495804,"201051344000890","174011545737251",0.00,-3.50,0,294.86,304.18,0.0,0.0,0.000,1197612.5,1197612.5,13748,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495813,176318.00
02/06/2019 18:30,2,0.000,ALERT,212.38,302.37,59.985,1549495804,"201051344000988","174011545737251",0.00,-3.50,0,295.16,305.08,0.0,0.0,0.000,937970.4,937970.4,5915,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495815,176319.00
02/06/2019 18:30,2,0.000,ALERT,211.93,301.77,59.980,1549495804,"201051344000582","174011545737251",0.00,-5.00,0,295.46,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495817,176320.00
02/06/2019 18:30,2,0.000,ALERT,212.61,302.98,59.948,1549495804,"201051344000868","174011545737251",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,1189469.1,1189469.1,37599,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495819,176321.00
02/06/2019 18:30,2,0.000,ALERT,213.06,302.98,59.938,1549495804,"201051344000576","174011545737251",0.00,-3.00,0,297.26,305.68,0.0,0.0,0.000,1203742.9,1203742.9,9904,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495821,176322.00
02/06/2019 18:30,2,0.000,ALERT,212.61,302.37,60.028,1549495804,"201051344001158","174011545737251",0.00,-5.00,0,296.66,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5893,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495822,176323.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.57,59.996,1549495804,"201051344000917","174011545737251",0.00,-2.50,0,293.66,302.37,0.0,0.0,0.000,1194413.8,1194413.8,13651,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495824,176324.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.27,59.980,1549495804,"201051344000417","174011545737251",0.00,-4.00,0,294.26,302.68,0.0,0.0,0.000,969226.2,969226.2,13799,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495826,176325.00
02/06/2019 18:30,2,0.000,ALERT,211.93,300.57,59.985,1549495804,"201051344000685","174011545737251",0.00,-4.00,0,294.56,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13775,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495828,176326.00
02/06/2019 18:30,2,0.000,ALERT,211.48,299.97,59.943,1549495804,"201051344000651","174011545737251",0.00,-5.50,0,293.96,302.37,0.0,0.0,0.000,1192344.5,1192344.5,13762,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495830,176327.00
02/06/2019 18:30,2,0.000,ALERT,212.16,302.68,59.980,1549495804,"201051344000594","174011545737251",0.00,-4.00,0,296.96,305.38,0.0,0.0,0.000,1207158.3,1207158.3,37581,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495832,176328.00
02/06/2019 18:30,2,0.000,ALERT,212.61,302.07,60.001,1549495804,"201051344000469","174011545737251",0.00,-5.00,0,296.36,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5846,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495833,176329.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.87,59.953,1549495804,"201051344000585","174011545737251",0.00,-3.50,0,294.56,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13818,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495835,176330.00
02/06/2019 18:30,2,0.000,ALERT,213.06,302.07,59.985,1549495804,"201051344000853","174011545737251",0.00,-3.50,0,296.66,305.38,0.0,0.0,0.000,1207797.4,1207797.4,5719,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495837,176331.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.87,59.990,1549495804,"201051344001145","174011545737251",0.00,-4.00,0,294.86,303.58,0.0,0.0,0.000,1206059.5,1206059.5,13739,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495839,176332.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.87,59.932,1549495804,"201051344000438","174011545737251",0.00,-5.00,0,294.56,303.58,0.0,0.0,0.000,1199998.7,1199998.7,13775,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495841,176333.00
02/06/2019 18:30,2,0.000,ALERT,211.25,300.87,59.996,1549495804,"201051344001135","174011545737251",0.00,-4.00,0,294.26,303.58,0.0,0.0,0.000,1188148.6,1188148.6,13745,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495843,176334.00
02/06/2019 18:30,2,0.000,ALERT,212.61,302.37,59.975,1549495804,"201051344000983","174011545737251",0.00,-3.00,0,296.96,305.68,0.0,0.0,0.000,1207277.1,1207277.1,5724,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495845,176335.00
02/06/2019 18:30,2,0.000,ALERT,211.70,300.57,59.990,1549495804,"201051344001203","174011545737251",0.00,-4.00,0,294.26,304.78,0.0,0.0,0.000,1197098.3,1197098.3,13776,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495847,176336.00
02/06/2019 18:30,2,0.000,ALERT,211.48,301.17,60.012,1549495804,"201051344001230","174011545737251",0.00,-4.00,0,295.16,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13685,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495848,176337.00
02/06/2019 18:30,2,0.000,ALERT,211.25,300.87,59.996,1549495804,"201051344000646","174011545737251",0.00,-5.00,0,294.26,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13745,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495850,176338.00
02/06/2019 18:30,2,0.000,ALERT,213.06,302.07,59.964,1549495804,"201051344000867","174011545737251",0.00,-3.00,0,295.76,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37627,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495852,176339.00
02/06/2019 18:30,2,0.000,ALERT,213.29,302.07,59.975,1549495804,"201051344000633","174011545737251",0.00,-4.00,0,295.76,304.78,0.0,0.0,0.000,1187102.3,1187102.3,37688,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495854,176340.00
02/06/2019 18:30,2,0.000,ALERT,211.25,300.87,59.959,1549495804,"201051344000955","174011545737251",0.00,-4.00,0,294.56,302.98,0.0,0.0,0.000,1205234.6,1205234.6,13777,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495856,176341.00
02/06/2019 18:30,2,0.000,ALERT,212.83,301.77,60.001,1549495804,"201051344000648","174011545737251",0.00,-5.00,0,296.06,305.08,0.0,0.0,0.000,1195731.5,1195731.5,37464,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549495858,176342.00
02/06/2019 18:30,2,0.000,ALERT,212.83,302.37,59.953,1549495804,"201051344000645","174011545737251",0.00,-2.50,0,296.66,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37430,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495859,176343.00
02/06/2019 18:30,2,0.000,ALERT,212.61,302.68,60.012,1549495804,"201051344000569","174011545737251",0.00,-3.50,0,297.26,306.28,0.0,0.0,0.000,1217516.3,1217516.3,5640,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549495861,176344.00
02/06/2019 18:30,2,0.000,ALERT,212.83,301.77,59.975,1549495804,"179051228000119","174011545737251",0.00,-1.00,0,296.06,304.78,0.0,0.0,0.000,4393.5,4393.5,5703,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549495863,176345.00
02/06/2019 18:45,2,0.000,ALERT,212.61,302.07,60.022,1549496704,"201051344000579","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1216468.5,1216468.5,5856,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496706,176346.00
02/06/2019 18:45,2,0.000,ALERT,211.25,299.37,59.990,1549496704,"201051344001025","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1201127.2,1201127.2,13781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496708,176347.00
02/06/2019 18:45,2,0.000,ALERT,211.48,299.97,59.975,1549496704,"201051344001093","174011545737251",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,1193549.4,1193549.4,13765,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496710,176348.00
02/06/2019 18:45,2,0.000,ALERT,212.38,301.47,59.953,1549496704,"201051344000458","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5777,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496712,176349.00
02/06/2019 18:45,2,0.000,ALERT,211.48,300.57,59.990,1549496704,"201051344000890","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1197612.5,1197612.5,13750,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496714,176350.00
02/06/2019 18:45,2,0.000,ALERT,212.38,301.17,59.985,1549496704,"201051344000988","174011545737251",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,937970.4,937970.4,5917,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496716,176351.00
02/06/2019 18:45,2,0.000,ALERT,211.93,301.17,59.990,1549496704,"201051344000582","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1177487.7,1177487.7,13716,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496718,176352.00
02/06/2019 18:45,2,0.000,ALERT,212.38,302.07,59.996,1549496704,"201051344000868","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1189469.1,1189469.1,37601,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496719,176353.00
02/06/2019 18:45,2,0.000,ALERT,212.83,302.07,60.033,1549496704,"201051344000576","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1203742.9,1203742.9,9906,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496721,176354.00
02/06/2019 18:45,2,0.000,ALERT,212.61,301.77,59.996,1549496704,"201051344001158","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496723,176355.00
02/06/2019 18:45,2,0.000,ALERT,211.70,299.67,59.996,1549496704,"201051344000917","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1194413.8,1194413.8,13653,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496725,176356.00
02/06/2019 18:45,2,0.000,ALERT,211.70,299.97,59.996,1549496704,"201051344000417","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,969226.2,969226.2,13801,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496727,176357.00
02/06/2019 18:45,2,0.000,ALERT,211.93,300.27,60.001,1549496704,"201051344000685","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1198613.4,1198613.4,13777,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496729,176358.00
02/06/2019 18:45,2,0.000,ALERT,211.48,299.67,59.990,1549496704,"201051344000651","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1192344.5,1192344.5,13764,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496730,176359.00
02/06/2019 18:45,2,0.000,ALERT,212.16,302.07,59.964,1549496704,"201051344000594","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1207158.3,1207158.3,37583,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496732,176360.00
02/06/2019 18:45,2,0.000,ALERT,212.83,301.77,60.006,1549496704,"201051344000469","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1191508.5,1191508.5,5848,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496734,176361.00
02/06/2019 18:45,2,0.000,ALERT,211.70,300.27,59.980,1549496704,"201051344000585","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1206998.2,1206998.2,13820,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496736,176362.00
02/06/2019 18:45,2,0.000,ALERT,213.29,301.47,60.017,1549496704,"201051344000853","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1207797.4,1207797.4,5721,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496738,176363.00
02/06/2019 18:45,2,0.000,ALERT,211.70,300.57,60.001,1549496704,"201051344001145","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1206059.5,1206059.5,13741,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496740,176364.00
02/06/2019 18:45,2,0.000,ALERT,211.70,299.97,59.985,1549496704,"201051344000438","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1199998.7,1199998.7,13777,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496741,176365.00
02/06/2019 18:45,2,0.000,ALERT,211.25,300.27,59.985,1549496704,"201051344001135","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1188148.6,1188148.6,13747,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496743,176366.00
02/06/2019 18:45,2,0.000,ALERT,212.61,301.77,59.990,1549496704,"201051344000983","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1207277.1,1207277.1,5726,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496745,176367.00
02/06/2019 18:45,2,0.000,ALERT,211.48,299.67,59.985,1549496704,"201051344001203","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1197098.3,1197098.3,13778,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496747,176368.00
02/06/2019 18:45,2,0.000,ALERT,211.48,300.57,59.969,1549496704,"201051344001230","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1191619.3,1191619.3,13687,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496749,176369.00
02/06/2019 18:45,2,0.000,ALERT,211.25,299.97,59.990,1549496704,"201051344000646","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13747,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496751,176370.00
02/06/2019 18:45,2,0.000,ALERT,212.83,300.87,59.975,1549496704,"201051344000867","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37629,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496752,176371.00
02/06/2019 18:45,2,0.000,ALERT,213.06,301.47,59.948,1549496704,"201051344000633","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37690,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496754,176372.00
02/06/2019 18:45,2,0.000,ALERT,211.03,300.27,59.980,1549496704,"201051344000955","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,1205234.6,1205234.6,13779,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496756,176373.00
02/06/2019 18:45,2,0.000,ALERT,212.61,300.57,59.990,1549496704,"201051344000648","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1195731.5,1195731.5,37466,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549496758,176374.00
02/06/2019 18:45,2,0.000,ALERT,212.83,301.17,59.985,1549496704,"201051344000645","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1200219.1,1200219.1,37432,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496760,176375.00
02/06/2019 18:45,2,0.000,ALERT,212.38,302.07,59.990,1549496704,"201051344000569","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1217516.3,1217516.3,5642,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549496762,176376.00
02/06/2019 18:45,2,0.000,ALERT,212.83,300.87,60.012,1549496704,"179051228000119","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,4393.5,4393.5,5705,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549496763,176377.00
02/06/2019 19:00,2,0.000,ALERT,212.61,302.37,60.038,1549497604,"201051344000579","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1216468.5,1216468.5,5858,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497606,176378.00
02/06/2019 19:00,2,0.000,ALERT,210.80,299.37,60.006,1549497604,"201051344001025","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1201127.2,1201127.2,13783,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497608,176379.00
02/06/2019 19:00,2,0.000,ALERT,211.03,299.97,60.001,1549497604,"201051344001093","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1193549.4,1193549.4,13767,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497610,176380.00
02/06/2019 19:00,2,0.000,ALERT,212.38,301.47,59.964,1549497604,"201051344000458","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1202919.4,1202919.4,5779,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497612,176381.00
02/06/2019 19:00,2,0.000,ALERT,211.03,300.27,60.006,1549497604,"201051344000890","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1197612.5,1197612.5,13752,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497614,176382.00
02/06/2019 19:00,2,0.000,ALERT,212.38,301.47,59.996,1549497604,"201051344000988","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,5919,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497616,176383.00
02/06/2019 19:00,2,0.000,ALERT,211.70,301.17,60.028,1549497604,"201051344000582","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1177487.7,1177487.7,13718,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497617,176384.00
02/06/2019 19:00,2,0.000,ALERT,212.38,302.07,60.012,1549497604,"201051344000868","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1189469.1,1189469.1,37603,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497619,176385.00
02/06/2019 19:00,2,0.000,ALERT,213.06,302.07,60.006,1549497604,"201051344000576","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1203742.9,1203742.9,9908,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497621,176386.00
02/06/2019 19:00,2,0.000,ALERT,212.61,301.47,59.959,1549497604,"201051344001158","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1182624.5,1182624.5,5897,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497623,176387.00
02/06/2019 19:00,2,0.000,ALERT,211.25,299.67,60.038,1549497604,"201051344000917","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1194413.8,1194413.8,13655,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497625,176388.00
02/06/2019 19:00,2,0.000,ALERT,211.25,299.67,60.001,1549497604,"201051344000417","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,969226.2,969226.2,13803,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497627,176389.00
02/06/2019 19:00,2,0.000,ALERT,211.48,299.97,60.001,1549497604,"201051344000685","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13779,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497628,176390.00
02/06/2019 19:00,2,0.000,ALERT,211.25,299.37,60.006,1549497604,"201051344000651","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1192344.5,1192344.5,13766,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497630,176391.00
02/06/2019 19:00,2,0.000,ALERT,212.16,302.07,59.996,1549497604,"201051344000594","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1207158.3,1207158.3,37585,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497632,176392.00
