ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 19:00,2,0.000,ALERT,212.61,301.47,59.996,1549497604,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1191508.5,1191508.5,5850,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497634,176393.00
02/06/2019 19:00,2,0.000,ALERT,211.25,300.27,59.969,1549497604,"201051344000585","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1206998.2,1206998.2,13822,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497636,176394.00
02/06/2019 19:00,2,0.000,ALERT,213.06,301.47,59.943,1549497604,"201051344000853","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1207797.4,1207797.4,5723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497638,176395.00
02/06/2019 19:00,2,0.000,ALERT,211.48,300.27,59.990,1549497604,"201051344001145","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1206059.5,1206059.5,13743,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497640,176396.00
02/06/2019 19:00,2,0.000,ALERT,211.03,299.97,59.985,1549497604,"201051344000438","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1199998.7,1199998.7,13779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497642,176397.00
02/06/2019 19:00,2,0.000,ALERT,210.80,299.97,59.990,1549497604,"201051344001135","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1188148.6,1188148.6,13749,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497643,176398.00
02/06/2019 19:00,2,0.000,ALERT,212.38,301.47,60.028,1549497604,"201051344000983","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1207277.1,1207277.1,5728,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497645,176399.00
02/06/2019 19:00,2,0.000,ALERT,211.03,299.37,59.990,1549497604,"201051344001203","174011545737251",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,1197098.3,1197098.3,13780,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497647,176400.00
02/06/2019 19:00,2,0.000,ALERT,211.03,300.27,60.028,1549497604,"201051344001230","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1191619.3,1191619.3,13689,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497649,176401.00
02/06/2019 19:00,2,0.000,ALERT,210.80,299.67,60.012,1549497604,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13749,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497651,176402.00
02/06/2019 19:00,2,0.000,ALERT,212.61,300.57,59.985,1549497604,"201051344000867","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37631,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497652,176403.00
02/06/2019 19:00,2,0.000,ALERT,213.06,300.87,60.017,1549497604,"201051344000633","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1187102.3,1187102.3,37692,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497654,176404.00
02/06/2019 19:00,2,0.000,ALERT,210.57,299.67,59.985,1549497604,"201051344000955","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1205234.6,1205234.6,13781,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549497656,176405.00
02/06/2019 19:00,2,0.000,ALERT,212.61,300.57,59.985,1549497604,"201051344000648","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1195731.5,1195731.5,37468,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497658,176406.00
02/06/2019 19:00,2,0.000,ALERT,212.83,301.17,59.985,1549497604,"201051344000645","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1200219.1,1200219.1,37434,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497660,176407.00
02/06/2019 19:00,2,0.000,ALERT,212.38,302.07,59.980,1549497604,"201051344000569","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1217516.3,1217516.3,5644,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549497661,176408.00
02/06/2019 19:00,2,0.000,ALERT,212.83,301.17,59.985,1549497604,"179051228000119","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,4393.5,4393.5,5707,0,0,0,L,46974696,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549497663,176409.00
02/06/2019 19:15,2,0.000,ALERT,212.61,302.68,59.985,1549498505,"201051344000579","174011545737251",0.00,-4.00,0,300.27,306.58,0.0,0.0,0.000,1216468.5,1216468.5,5860,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498507,176410.00
02/06/2019 19:15,2,0.000,ALERT,211.03,299.97,59.980,1549498505,"201051344001025","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1201127.2,1201127.2,13785,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498509,176411.00
02/06/2019 19:15,2,0.000,ALERT,211.25,300.57,59.975,1549498505,"201051344001093","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1193549.4,1193549.4,13769,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498511,176412.00
02/06/2019 19:15,2,0.000,ALERT,212.38,301.77,59.975,1549498505,"201051344000458","174011545737251",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,1202919.4,1202919.4,5781,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498512,176413.00
02/06/2019 19:15,2,0.000,ALERT,211.03,300.87,59.975,1549498505,"201051344000890","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1197612.5,1197612.5,13754,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498514,176414.00
02/06/2019 19:15,2,0.000,ALERT,212.38,301.77,59.985,1549498505,"201051344000988","174011545737251",0.00,-4.00,0,297.26,304.78,0.0,0.0,0.000,937970.4,937970.4,5921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498516,176415.00
02/06/2019 19:15,2,0.000,ALERT,211.70,301.47,59.980,1549498505,"201051344000582","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1177487.7,1177487.7,13720,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498518,176416.00
02/06/2019 19:15,2,0.000,ALERT,212.38,302.37,59.975,1549498505,"201051344000868","174011545737251",0.00,-4.00,0,300.27,306.58,0.0,0.0,0.000,1189469.1,1189469.1,37605,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498520,176417.00
02/06/2019 19:15,2,0.000,ALERT,213.06,302.68,60.001,1549498505,"201051344000576","174011545737251",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,1203742.9,1203742.9,9910,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498521,176418.00
02/06/2019 19:15,2,0.000,ALERT,212.83,301.77,59.959,1549498505,"201051344001158","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5899,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498523,176419.00
02/06/2019 19:15,2,0.000,ALERT,211.48,300.27,59.953,1549498505,"201051344000917","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1194413.8,1194413.8,13657,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498525,176420.00
02/06/2019 19:15,2,0.000,ALERT,211.48,299.97,59.990,1549498505,"201051344000417","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,969226.2,969226.2,13805,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498527,176421.00
02/06/2019 19:15,2,0.000,ALERT,211.48,300.27,59.980,1549498505,"201051344000685","174011545737251",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,1198613.4,1198613.4,13781,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498529,176422.00
02/06/2019 19:15,2,0.000,ALERT,211.25,299.67,60.028,1549498505,"201051344000651","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1192344.5,1192344.5,13768,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498530,176423.00
02/06/2019 19:15,2,0.000,ALERT,212.16,302.37,59.980,1549498505,"201051344000594","174011545737251",0.00,-5.00,0,299.07,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37587,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498532,176424.00
02/06/2019 19:15,2,0.000,ALERT,212.61,301.77,59.985,1549498505,"201051344000469","174011545737251",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5852,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498534,176425.00
02/06/2019 19:15,2,0.000,ALERT,211.25,300.27,60.033,1549498505,"201051344000585","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1206998.2,1206998.2,13824,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498536,176426.00
02/06/2019 19:15,2,0.000,ALERT,213.06,301.77,59.985,1549498505,"201051344000853","174011545737251",0.00,-5.00,0,299.67,305.98,0.0,0.0,0.000,1207797.4,1207797.4,5725,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498538,176427.00
02/06/2019 19:15,2,0.000,ALERT,211.48,300.57,59.996,1549498505,"201051344001145","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1206059.5,1206059.5,13745,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498540,176428.00
02/06/2019 19:15,2,0.000,ALERT,211.25,300.27,60.001,1549498505,"201051344000438","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1199998.7,1199998.7,13781,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498542,176429.00
02/06/2019 19:15,2,0.000,ALERT,210.80,300.57,59.985,1549498505,"201051344001135","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1188148.6,1188148.6,13751,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498544,176430.00
02/06/2019 19:15,2,0.000,ALERT,212.61,302.07,59.953,1549498505,"201051344000983","174011545737251",0.00,-4.00,0,299.97,306.28,0.0,0.0,0.000,1207277.1,1207277.1,5730,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498546,176431.00
02/06/2019 19:15,2,0.000,ALERT,211.03,299.97,59.985,1549498505,"201051344001203","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1197098.3,1197098.3,13782,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498547,176432.00
02/06/2019 19:15,2,0.000,ALERT,211.03,300.57,59.990,1549498505,"201051344001230","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1191619.3,1191619.3,13691,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498549,176433.00
02/06/2019 19:15,2,0.000,ALERT,210.80,300.27,59.990,1549498505,"201051344000646","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13751,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498551,176434.00
02/06/2019 19:15,2,0.000,ALERT,212.83,301.47,59.932,1549498505,"201051344000867","174011545737251",0.00,-3.00,0,298.47,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37633,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498553,176435.00
02/06/2019 19:15,2,0.000,ALERT,213.29,301.77,59.990,1549498505,"201051344000633","174011545737251",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37694,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498555,176436.00
02/06/2019 19:15,2,0.000,ALERT,210.80,300.57,59.990,1549498505,"201051344000955","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1205234.6,1205234.6,13783,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498556,176437.00
02/06/2019 19:15,2,0.000,ALERT,212.61,301.17,59.985,1549498505,"201051344000648","174011545737251",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,1195731.5,1195731.5,37470,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549498558,176438.00
02/06/2019 19:15,2,0.000,ALERT,213.06,301.77,60.006,1549498505,"201051344000645","174011545737251",0.00,-3.50,0,299.37,305.68,0.0,0.0,0.000,1200219.1,1200219.1,37436,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498560,176439.00
02/06/2019 19:15,2,0.000,ALERT,212.61,302.68,59.938,1549498505,"201051344000569","174011545737251",0.00,-4.00,0,300.27,306.88,0.0,0.0,0.000,1217516.3,1217516.3,5646,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549498562,176440.00
02/06/2019 19:15,2,0.000,ALERT,213.06,301.77,59.975,1549498505,"179051228000119","174011545737251",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,4393.5,4393.5,5709,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549498564,176441.00
02/06/2019 19:30,2,0.000,ALERT,212.83,302.98,59.969,1549499404,"201051344000579","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1216468.5,1216468.5,5862,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499406,176442.00
02/06/2019 19:30,2,0.000,ALERT,211.25,300.27,59.996,1549499404,"201051344001025","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1201127.2,1201127.2,13787,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499408,176443.00
02/06/2019 19:30,2,0.000,ALERT,211.48,300.87,59.980,1549499404,"201051344001093","174011545737251",0.00,-3.00,0,298.77,301.77,0.0,0.0,0.000,1193549.4,1193549.4,13771,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499410,176444.00
02/06/2019 19:30,2,0.000,ALERT,212.83,302.68,60.001,1549499404,"201051344000458","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5783,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499412,176445.00
02/06/2019 19:30,2,0.000,ALERT,211.48,301.47,59.996,1549499404,"201051344000890","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1197612.5,1197612.5,13756,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499414,176446.00
02/06/2019 19:30,2,0.000,ALERT,212.61,302.37,60.033,1549499404,"201051344000988","174011545737251",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,937970.4,937970.4,5923,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499416,176447.00
02/06/2019 19:30,2,0.000,ALERT,211.93,302.07,60.006,1549499404,"201051344000582","174011545737251",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,1177487.7,1177487.7,13722,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499417,176448.00
02/06/2019 19:30,2,0.000,ALERT,212.83,303.28,59.996,1549499404,"201051344000868","174011545737251",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,1189469.1,1189469.1,37607,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499419,176449.00
02/06/2019 19:30,2,0.000,ALERT,213.29,303.28,59.990,1549499404,"201051344000576","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1203742.9,1203742.9,9912,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499421,176450.00
02/06/2019 19:30,2,0.000,ALERT,213.06,302.68,60.001,1549499404,"201051344001158","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5901,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499423,176451.00
02/06/2019 19:30,2,0.000,ALERT,211.70,300.57,60.001,1549499404,"201051344000917","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1194413.8,1194413.8,13659,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499425,176452.00
02/06/2019 19:30,2,0.000,ALERT,211.93,300.57,60.006,1549499404,"201051344000417","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,969226.2,969226.2,13807,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499427,176453.00
02/06/2019 19:30,2,0.000,ALERT,211.93,301.17,60.017,1549499404,"201051344000685","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1198613.4,1198613.4,13783,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499428,176454.00
02/06/2019 19:30,2,0.000,ALERT,211.70,300.27,60.006,1549499404,"201051344000651","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1192344.5,1192344.5,13770,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499430,176455.00
02/06/2019 19:30,2,0.000,ALERT,212.61,302.98,59.975,1549499404,"201051344000594","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1207158.3,1207158.3,37589,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499432,176456.00
02/06/2019 19:30,2,0.000,ALERT,213.06,302.37,60.001,1549499404,"201051344000469","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1191508.5,1191508.5,5854,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499434,176457.00
02/06/2019 19:30,2,0.000,ALERT,211.70,301.17,60.001,1549499404,"201051344000585","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1206998.2,1206998.2,13826,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499436,176458.00
02/06/2019 19:30,2,0.000,ALERT,213.29,302.07,59.990,1549499404,"201051344000853","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1207797.4,1207797.4,5727,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499438,176459.00
02/06/2019 19:30,2,0.000,ALERT,211.93,301.47,60.006,1549499404,"201051344001145","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1206059.5,1206059.5,13747,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499440,176460.00
02/06/2019 19:30,2,0.000,ALERT,211.70,301.17,60.043,1549499404,"201051344000438","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1199998.7,1199998.7,13783,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499441,176461.00
02/06/2019 19:30,2,0.000,ALERT,211.25,301.17,60.006,1549499404,"201051344001135","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1188148.6,1188148.6,13753,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499443,176462.00
02/06/2019 19:30,2,0.000,ALERT,212.83,302.68,60.001,1549499404,"201051344000983","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1207277.1,1207277.1,5732,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499445,176463.00
02/06/2019 19:30,2,0.000,ALERT,211.70,300.87,60.006,1549499404,"201051344001203","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1197098.3,1197098.3,13784,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499447,176464.00
02/06/2019 19:30,2,0.000,ALERT,211.70,301.77,60.001,1549499404,"201051344001230","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1191619.3,1191619.3,13693,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499449,176465.00
02/06/2019 19:30,2,0.000,ALERT,211.48,301.17,60.001,1549499404,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13753,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499451,176466.00
02/06/2019 19:30,2,0.000,ALERT,213.29,301.77,60.028,1549499404,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37635,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499453,176467.00
02/06/2019 19:30,2,0.000,ALERT,213.74,302.37,59.953,1549499404,"201051344000633","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1187102.3,1187102.3,37696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499454,176468.00
02/06/2019 19:30,2,0.000,ALERT,211.25,301.17,59.964,1549499404,"201051344000955","174011545737251",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,1205234.6,1205234.6,13785,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499456,176469.00
02/06/2019 19:30,2,0.000,ALERT,212.83,301.77,59.996,1549499404,"201051344000648","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1195731.5,1195731.5,37472,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499458,176470.00
02/06/2019 19:30,2,0.000,ALERT,213.29,302.68,59.996,1549499404,"201051344000645","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1200219.1,1200219.1,37438,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549499460,176471.00
02/06/2019 19:30,2,0.000,ALERT,212.83,303.28,60.043,1549499404,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1217516.3,1217516.3,5648,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549499462,176472.00
02/06/2019 19:30,2,0.000,ALERT,213.29,302.07,59.996,1549499404,"179051228000119","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,4393.5,4393.5,5711,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549499463,176473.00
02/06/2019 19:45,2,0.000,ALERT,213.06,303.58,59.975,1549500304,"201051344000579","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1216468.5,1216468.5,5864,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500306,176474.00
02/06/2019 19:45,2,0.000,ALERT,211.70,300.27,60.012,1549500304,"201051344001025","174011545737251",0.00,-5.50,0,297.87,310.49,0.0,0.0,0.000,1201127.2,1201127.2,13789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500308,176475.00
02/06/2019 19:45,2,0.000,ALERT,211.70,300.57,60.022,1549500304,"201051344001093","174011545737251",0.00,-3.50,0,298.17,309.59,0.0,0.0,0.000,1193549.4,1193549.4,13773,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500310,176476.00
02/06/2019 19:45,2,0.000,ALERT,212.61,302.68,60.017,1549500304,"201051344000458","174011545737251",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,1202919.4,1202919.4,5785,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500311,176477.00
02/06/2019 19:45,2,0.000,ALERT,211.48,301.17,59.969,1549500304,"201051344000890","174011545737251",0.00,-4.00,0,299.07,311.69,0.0,0.0,0.000,1197612.5,1197612.5,13758,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549500313,176478.00
02/06/2019 19:45,2,0.000,ALERT,212.83,302.37,60.033,1549500304,"201051344000988","174011545737251",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,937970.4,937970.4,5925,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500315,176479.00
02/06/2019 19:45,2,0.000,ALERT,212.38,301.77,60.022,1549500304,"201051344000582","174011545737251",0.00,-5.50,0,299.07,311.09,0.0,0.0,0.000,1177487.7,1177487.7,13724,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500317,176480.00
02/06/2019 19:45,2,0.000,ALERT,212.83,303.58,60.054,1549500304,"201051344000868","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1189469.1,1189469.1,37609,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500319,176481.00
02/06/2019 19:45,2,0.000,ALERT,213.51,303.58,60.017,1549500304,"201051344000576","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1203742.9,1203742.9,9914,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500321,176482.00
02/06/2019 19:45,2,0.000,ALERT,212.83,302.68,59.975,1549500304,"201051344001158","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5903,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549500322,176483.00
02/06/2019 19:45,2,0.000,ALERT,211.93,300.57,60.054,1549500304,"201051344000917","174011545737251",0.00,-3.50,0,296.96,309.29,0.0,0.0,0.000,1194413.8,1194413.8,13661,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500324,176484.00
02/06/2019 19:45,2,0.000,ALERT,212.16,300.57,59.985,1549500304,"201051344000417","174011545737251",0.00,-5.00,0,297.87,309.89,0.0,0.0,0.000,969226.2,969226.2,13809,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500326,176485.00
02/06/2019 19:45,2,0.000,ALERT,212.16,301.17,60.001,1549500304,"201051344000685","174011545737251",0.00,-5.00,0,298.17,310.79,0.0,0.0,0.000,1198613.4,1198613.4,13785,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500328,176486.00
02/06/2019 19:45,2,0.000,ALERT,211.93,300.27,60.017,1549500304,"201051344000651","174011545737251",0.00,-5.50,0,297.57,309.29,0.0,0.0,0.000,1192344.5,1192344.5,13772,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500330,176487.00
02/06/2019 19:45,2,0.000,ALERT,212.61,303.28,60.006,1549500304,"201051344000594","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,1207158.3,1207158.3,37591,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500331,176488.00
02/06/2019 19:45,2,0.000,ALERT,213.06,302.98,60.001,1549500304,"201051344000469","174011545737251",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,1191508.5,1191508.5,5856,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549500333,176489.00
02/06/2019 19:45,2,0.000,ALERT,211.93,301.47,60.017,1549500304,"201051344000585","174011545737251",0.00,-5.00,0,297.87,309.59,0.0,0.0,0.000,1206998.2,1206998.2,13828,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500335,176490.00
02/06/2019 19:45,2,0.000,ALERT,213.51,302.68,59.996,1549500304,"201051344000853","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1207797.4,1207797.4,5729,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549500337,176491.00
02/06/2019 19:45,2,0.000,ALERT,212.16,301.47,60.001,1549500304,"201051344001145","174011545737251",0.00,-5.00,0,298.77,311.69,0.0,0.0,0.000,1206059.5,1206059.5,13749,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500339,176492.00
02/06/2019 19:45,2,0.000,ALERT,211.93,300.87,60.001,1549500304,"201051344000438","174011545737251",0.00,-5.50,0,298.47,310.49,0.0,0.0,0.000,1199998.7,1199998.7,13785,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500341,176493.00
02/06/2019 19:45,2,0.000,ALERT,211.48,301.17,60.001,1549500304,"201051344001135","174011545737251",0.00,-5.00,0,298.47,310.49,0.0,0.0,0.000,1188148.6,1188148.6,13755,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500343,176494.00
02/06/2019 19:45,2,0.000,ALERT,212.83,302.98,60.006,1549500304,"201051344000983","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1207277.1,1207277.1,5734,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500345,176495.00
02/06/2019 19:45,2,0.000,ALERT,211.70,300.57,60.001,1549500304,"201051344001203","174011545737251",0.00,-5.00,0,298.17,311.39,0.0,0.0,0.000,1197098.3,1197098.3,13786,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500346,176496.00
02/06/2019 19:45,2,0.000,ALERT,211.70,301.17,60.049,1549500304,"201051344001230","174011545737251",0.00,-4.00,0,298.47,311.09,0.0,0.0,0.000,1191619.3,1191619.3,13695,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500348,176497.00
02/06/2019 19:45,2,0.000,ALERT,211.70,300.87,59.990,1549500304,"201051344000646","174011545737251",0.00,-5.50,0,297.87,309.89,0.0,0.0,0.000,1186172.2,1186172.2,13755,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500350,176498.00
02/06/2019 19:45,2,0.000,ALERT,213.06,302.07,59.990,1549500304,"201051344000867","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500352,176499.00
02/06/2019 19:45,2,0.000,ALERT,213.51,302.68,59.975,1549500304,"201051344000633","174011545737251",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549500354,176500.00
02/06/2019 19:45,2,0.000,ALERT,211.48,301.17,60.012,1549500304,"201051344000955","174011545737251",0.00,-5.00,0,298.17,310.19,0.0,0.0,0.000,1205234.6,1205234.6,13787,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500356,176501.00
02/06/2019 19:45,2,0.000,ALERT,212.83,302.07,59.964,1549500304,"201051344000648","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1195731.5,1195731.5,37474,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500357,176502.00
02/06/2019 19:45,2,0.000,ALERT,213.29,302.68,59.996,1549500304,"201051344000645","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1200219.1,1200219.1,37440,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500359,176503.00
02/06/2019 19:45,2,0.000,ALERT,212.83,303.28,59.985,1549500304,"201051344000569","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1217516.3,1217516.3,5650,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549500361,176504.00
02/06/2019 19:45,2,0.000,ALERT,213.29,302.37,60.022,1549500304,"179051228000119","174011545737251",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,4393.5,4393.5,5713,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549500363,176505.00
02/06/2019 20:00,2,0.000,ALERT,212.61,302.98,60.049,1549501204,"201051344000579","174011545737251",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,1216468.5,1216468.5,5866,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501206,176506.00
02/06/2019 20:00,2,0.000,ALERT,211.25,300.27,60.043,1549501204,"201051344001025","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1201127.2,1201127.2,13791,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501208,176507.00
02/06/2019 20:00,2,0.000,ALERT,211.48,300.87,60.012,1549501204,"201051344001093","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1193549.4,1193549.4,13775,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501210,176508.00
02/06/2019 20:00,2,0.000,ALERT,212.61,302.37,60.012,1549501204,"201051344000458","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5787,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501212,176509.00
02/06/2019 20:00,2,0.000,ALERT,211.25,301.17,60.006,1549501204,"201051344000890","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1197612.5,1197612.5,13760,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501213,176510.00
02/06/2019 20:00,2,0.000,ALERT,212.38,302.07,60.043,1549501204,"201051344000988","174011545737251",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,937970.4,937970.4,5927,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501215,176511.00
02/06/2019 20:00,2,0.000,ALERT,211.93,302.07,60.022,1549501204,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,1177487.7,1177487.7,13726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501217,176512.00
02/06/2019 20:00,2,0.000,ALERT,212.38,302.68,60.022,1549501204,"201051344000868","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1189469.1,1189469.1,37611,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501219,176513.00
02/06/2019 20:00,2,0.000,ALERT,213.06,302.68,60.017,1549501204,"201051344000576","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1203742.9,1203742.9,9916,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501221,176514.00
02/06/2019 20:00,2,0.000,ALERT,212.61,301.77,60.022,1549501204,"201051344001158","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5905,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501222,176515.00
02/06/2019 20:00,2,0.000,ALERT,211.70,300.27,60.022,1549501204,"201051344000917","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1194413.8,1194413.8,13663,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501224,176516.00
02/06/2019 20:00,2,0.000,ALERT,211.70,300.57,60.028,1549501204,"201051344000417","174011545737251",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,969226.2,969226.2,13811,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501226,176517.00
02/06/2019 20:00,2,0.000,ALERT,211.70,300.87,59.990,1549501204,"201051344000685","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13787,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501228,176518.00
02/06/2019 20:00,2,0.000,ALERT,211.48,300.27,59.990,1549501204,"201051344000651","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1192344.5,1192344.5,13774,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501230,176519.00
02/06/2019 20:00,2,0.000,ALERT,212.16,302.37,60.017,1549501204,"201051344000594","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1207158.3,1207158.3,37593,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501232,176520.00
02/06/2019 20:00,2,0.000,ALERT,212.61,302.07,59.980,1549501204,"201051344000469","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1191508.5,1191508.5,5858,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501233,176521.00
02/06/2019 20:00,2,0.000,ALERT,211.70,301.17,60.017,1549501204,"201051344000585","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1206998.2,1206998.2,13830,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501235,176522.00
02/06/2019 20:00,2,0.000,ALERT,213.06,301.77,60.012,1549501204,"201051344000853","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1207797.4,1207797.4,5731,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501237,176523.00
02/06/2019 20:00,2,0.000,ALERT,211.70,301.17,59.990,1549501204,"201051344001145","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1206059.5,1206059.5,13751,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501239,176524.00
02/06/2019 20:00,2,0.000,ALERT,211.48,300.87,60.012,1549501204,"201051344000438","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1199998.7,1199998.7,13787,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501241,176525.00
02/06/2019 20:00,2,0.000,ALERT,211.03,300.87,60.006,1549501204,"201051344001135","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1188148.6,1188148.6,13757,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501243,176526.00
02/06/2019 20:00,2,0.000,ALERT,212.61,302.07,60.022,1549501204,"201051344000983","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1207277.1,1207277.1,5736,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501245,176527.00
02/06/2019 20:00,2,0.000,ALERT,211.70,300.27,60.017,1549501204,"201051344001203","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1197098.3,1197098.3,13788,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501247,176528.00
02/06/2019 20:00,2,0.000,ALERT,211.70,301.17,60.012,1549501204,"201051344001230","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1191619.3,1191619.3,13697,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501249,176529.00
02/06/2019 20:00,2,0.000,ALERT,211.48,300.87,60.012,1549501204,"201051344000646","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,13757,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501250,176530.00
02/06/2019 20:00,2,0.000,ALERT,212.83,301.77,60.022,1549501204,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37639,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501252,176531.00
02/06/2019 20:00,2,0.000,ALERT,213.29,302.07,59.996,1549501204,"201051344000633","174011545737251",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37700,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501254,176532.00
02/06/2019 20:00,2,0.000,ALERT,211.25,300.57,60.038,1549501204,"201051344000955","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1205234.6,1205234.6,13789,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549501256,176533.00
02/06/2019 20:00,2,0.000,ALERT,212.61,301.77,60.022,1549501204,"201051344000648","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1195731.5,1195731.5,37476,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501258,176534.00
02/06/2019 20:00,2,0.000,ALERT,213.06,302.37,60.022,1549501204,"201051344000645","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1200219.1,1200219.1,37442,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501259,176535.00
02/06/2019 20:00,2,0.000,ALERT,212.61,302.98,60.022,1549501204,"201051344000569","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1217516.3,1217516.3,5652,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549501261,176536.00
