ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 20:00,2,0.000,ALERT,213.06,302.07,60.065,1549501204,"179051228000119","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,4393.5,4393.5,5715,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549501263,176537.00
02/06/2019 20:15,2,0.000,ALERT,213.06,303.58,59.969,1549502104,"201051344000579","174011545737251",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,1216468.5,1216468.5,5868,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502106,176538.00
02/06/2019 20:15,2,0.000,ALERT,212.16,301.17,60.006,1549502104,"201051344001025","174011545737251",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,1201127.2,1201127.2,13793,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502108,176539.00
02/06/2019 20:15,2,0.000,ALERT,211.93,301.47,60.001,1549502104,"201051344001093","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1193549.4,1193549.4,13777,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502110,176540.00
02/06/2019 20:15,2,0.000,ALERT,212.83,302.68,59.964,1549502104,"201051344000458","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5789,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502112,176541.00
02/06/2019 20:15,2,0.000,ALERT,211.93,301.77,60.001,1549502104,"201051344000890","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1197612.5,1197612.5,13762,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502114,176542.00
02/06/2019 20:15,2,0.000,ALERT,212.83,302.37,59.953,1549502104,"201051344000988","174011545737251",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,937970.4,937970.4,5929,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502115,176543.00
02/06/2019 20:15,2,0.000,ALERT,212.61,302.37,59.996,1549502104,"201051344000582","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1177487.7,1177487.7,13728,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502117,176544.00
02/06/2019 20:15,2,0.000,ALERT,213.06,302.98,59.990,1549502104,"201051344000868","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1189469.1,1189469.1,37613,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502119,176545.00
02/06/2019 20:15,2,0.000,ALERT,213.51,303.28,60.022,1549502104,"201051344000576","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1203742.9,1203742.9,9918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502121,176546.00
02/06/2019 20:15,2,0.000,ALERT,213.06,302.37,60.028,1549502104,"201051344001158","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5907,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502123,176547.00
02/06/2019 20:15,2,0.000,ALERT,212.38,301.17,59.990,1549502104,"201051344000917","174011545737251",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,1194413.8,1194413.8,13665,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502125,176548.00
02/06/2019 20:15,2,0.000,ALERT,212.61,301.17,59.975,1549502104,"201051344000417","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,969226.2,969226.2,13813,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502126,176549.00
02/06/2019 20:15,2,0.000,ALERT,212.61,301.47,59.985,1549502104,"201051344000685","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1198613.4,1198613.4,13789,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502128,176550.00
02/06/2019 20:15,2,0.000,ALERT,212.16,300.57,60.001,1549502104,"201051344000651","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1192344.5,1192344.5,13776,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502130,176551.00
02/06/2019 20:15,2,0.000,ALERT,212.61,302.98,59.953,1549502104,"201051344000594","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1207158.3,1207158.3,37595,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502132,176552.00
02/06/2019 20:15,2,0.000,ALERT,213.06,302.37,59.980,1549502104,"201051344000469","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1191508.5,1191508.5,5860,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502134,176553.00
02/06/2019 20:15,2,0.000,ALERT,212.38,301.77,59.996,1549502104,"201051344000585","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13832,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502136,176554.00
02/06/2019 20:15,2,0.000,ALERT,213.74,302.68,59.985,1549502104,"201051344000853","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1207797.4,1207797.4,5733,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502137,176555.00
02/06/2019 20:15,2,0.000,ALERT,212.61,301.77,59.969,1549502104,"201051344001145","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1206059.5,1206059.5,13753,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502139,176556.00
02/06/2019 20:15,2,0.000,ALERT,212.38,301.47,59.990,1549502104,"201051344000438","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1199998.7,1199998.7,13789,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502141,176557.00
02/06/2019 20:15,2,0.000,ALERT,211.93,301.47,59.985,1549502104,"201051344001135","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1188148.6,1188148.6,13759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502143,176558.00
02/06/2019 20:15,2,0.000,ALERT,213.06,302.98,60.001,1549502104,"201051344000983","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1207277.1,1207277.1,5738,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502145,176559.00
02/06/2019 20:15,2,0.000,ALERT,212.38,300.87,59.959,1549502104,"201051344001203","174011545737251",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,1197098.3,1197098.3,13790,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502147,176560.00
02/06/2019 20:15,2,0.000,ALERT,212.16,301.77,59.985,1549502104,"201051344001230","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1191619.3,1191619.3,13699,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502148,176561.00
02/06/2019 20:15,2,0.000,ALERT,211.93,301.47,60.022,1549502104,"201051344000646","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13759,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502150,176562.00
02/06/2019 20:15,2,0.000,ALERT,213.29,301.77,59.990,1549502104,"201051344000867","174011545737251",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37641,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502152,176563.00
02/06/2019 20:15,2,0.000,ALERT,213.51,302.07,59.990,1549502104,"201051344000633","174011545737251",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,1187102.3,1187102.3,37702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502154,176564.00
02/06/2019 20:15,2,0.000,ALERT,211.70,301.17,59.985,1549502104,"201051344000955","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1205234.6,1205234.6,13791,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549502156,176565.00
02/06/2019 20:15,2,0.000,ALERT,213.06,301.47,59.980,1549502104,"201051344000648","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1195731.5,1195731.5,37478,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502158,176566.00
02/06/2019 20:15,2,0.000,ALERT,213.29,302.37,59.990,1549502104,"201051344000645","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1200219.1,1200219.1,37444,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502160,176567.00
02/06/2019 20:15,2,0.000,ALERT,212.83,302.98,59.980,1549502104,"201051344000569","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1217516.3,1217516.3,5654,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549502161,176568.00
02/06/2019 20:15,2,0.000,ALERT,213.29,302.07,59.980,1549502104,"179051228000119","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,4393.5,4393.5,5717,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549502163,176569.00
02/06/2019 20:30,2,0.000,ALERT,213.06,303.28,59.948,1549503004,"201051344000579","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1216468.5,1216468.5,5870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503006,176570.00
02/06/2019 20:30,2,0.000,ALERT,212.16,300.57,60.022,1549503004,"201051344001025","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1201127.2,1201127.2,13795,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503008,176571.00
02/06/2019 20:30,2,0.000,ALERT,212.16,301.47,59.990,1549503004,"201051344001093","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1193549.4,1193549.4,13779,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503009,176572.00
02/06/2019 20:30,2,0.000,ALERT,212.83,302.68,59.959,1549503004,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1202919.4,1202919.4,5791,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503011,176573.00
02/06/2019 20:30,2,0.000,ALERT,211.93,301.77,59.985,1549503004,"201051344000890","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1197612.5,1197612.5,13764,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503013,176574.00
02/06/2019 20:30,2,0.000,ALERT,212.83,302.68,59.990,1549503004,"201051344000988","174011545737251",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,937970.4,937970.4,5931,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503015,176575.00
02/06/2019 20:30,2,0.000,ALERT,212.61,302.37,59.996,1549503004,"201051344000582","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13730,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503017,176576.00
02/06/2019 20:30,2,0.000,ALERT,213.06,303.58,60.006,1549503004,"201051344000868","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1189469.1,1189469.1,37615,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503019,176577.00
02/06/2019 20:30,2,0.000,ALERT,213.51,303.58,59.985,1549503004,"201051344000576","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1203742.9,1203742.9,9920,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503020,176578.00
02/06/2019 20:30,2,0.000,ALERT,213.06,302.68,60.049,1549503004,"201051344001158","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503022,176579.00
02/06/2019 20:30,2,0.000,ALERT,212.38,301.17,59.964,1549503004,"201051344000917","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1194413.8,1194413.8,13667,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503024,176580.00
02/06/2019 20:30,2,0.000,ALERT,212.38,300.87,60.038,1549503004,"201051344000417","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,969226.2,969226.2,13815,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503026,176581.00
02/06/2019 20:30,2,0.000,ALERT,212.61,301.17,60.001,1549503004,"201051344000685","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13791,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503028,176582.00
02/06/2019 20:30,2,0.000,ALERT,212.16,300.57,60.043,1549503004,"201051344000651","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1192344.5,1192344.5,13778,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503029,176583.00
02/06/2019 20:30,2,0.000,ALERT,212.61,303.28,59.996,1549503004,"201051344000594","174011545737251",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,1207158.3,1207158.3,37597,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503031,176584.00
02/06/2019 20:30,2,0.000,ALERT,213.29,302.98,59.996,1549503004,"201051344000469","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1191508.5,1191508.5,5862,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503033,176585.00
02/06/2019 20:30,2,0.000,ALERT,212.38,301.47,60.001,1549503004,"201051344000585","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1206998.2,1206998.2,13834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503035,176586.00
02/06/2019 20:30,2,0.000,ALERT,213.74,303.28,59.996,1549503004,"201051344000853","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1207797.4,1207797.4,5735,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503037,176587.00
02/06/2019 20:30,2,0.000,ALERT,212.61,301.77,59.969,1549503004,"201051344001145","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1206059.5,1206059.5,13755,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503039,176588.00
02/06/2019 20:30,2,0.000,ALERT,212.61,301.47,60.006,1549503004,"201051344000438","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1199998.7,1199998.7,13791,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503041,176589.00
02/06/2019 20:30,2,0.000,ALERT,212.16,301.77,59.990,1549503004,"201051344001135","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1188148.6,1188148.6,13761,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503042,176590.00
02/06/2019 20:30,2,0.000,ALERT,213.29,303.28,59.996,1549503004,"201051344000983","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1207277.1,1207277.1,5740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503044,176591.00
02/06/2019 20:30,2,0.000,ALERT,212.38,301.17,60.006,1549503004,"201051344001203","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1197098.3,1197098.3,13792,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503046,176592.00
02/06/2019 20:30,2,0.000,ALERT,212.38,302.07,60.017,1549503004,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1191619.3,1191619.3,13701,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503048,176593.00
02/06/2019 20:30,2,0.000,ALERT,212.16,301.47,60.001,1549503004,"201051344000646","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13761,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503050,176594.00
02/06/2019 20:30,2,0.000,ALERT,213.51,302.98,60.006,1549503004,"201051344000867","174011545737251",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,1188161.0,1188161.0,37643,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503051,176595.00
02/06/2019 20:30,2,0.000,ALERT,214.19,303.58,60.006,1549503004,"201051344000633","174011545737251",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503053,176596.00
02/06/2019 20:30,2,0.000,ALERT,211.93,301.47,59.975,1549503004,"201051344000955","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1205234.6,1205234.6,13793,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503055,176597.00
02/06/2019 20:30,2,0.000,ALERT,213.29,302.68,60.017,1549503004,"201051344000648","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1195731.5,1195731.5,37480,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503057,176598.00
02/06/2019 20:30,2,0.000,ALERT,213.51,303.28,60.038,1549503004,"201051344000645","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1200219.1,1200219.1,37446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503059,176599.00
02/06/2019 20:30,2,0.000,ALERT,213.29,304.18,60.054,1549503004,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1217516.3,1217516.3,5656,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503061,176600.00
02/06/2019 20:30,2,0.000,ALERT,213.74,303.28,60.054,1549503004,"179051228000119","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,4393.5,4393.5,5719,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549503062,176601.00
02/06/2019 20:45,2,0.000,ALERT,213.51,304.18,59.959,1549503904,"201051344000579","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1216468.5,1216468.5,5872,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503906,176602.00
02/06/2019 20:45,2,0.000,ALERT,212.16,300.87,59.980,1549503904,"201051344001025","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1201127.2,1201127.2,13797,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503908,176603.00
02/06/2019 20:45,2,0.000,ALERT,212.16,301.47,60.001,1549503904,"201051344001093","174011545737251",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,1193549.4,1193549.4,13781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503910,176604.00
02/06/2019 20:45,2,0.000,ALERT,213.29,303.58,59.990,1549503904,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,1202919.4,1202919.4,5793,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503912,176605.00
02/06/2019 20:45,2,0.000,ALERT,212.16,301.77,59.996,1549503904,"201051344000890","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1197612.5,1197612.5,13766,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503914,176606.00
02/06/2019 20:45,2,0.000,ALERT,213.29,303.58,59.990,1549503904,"201051344000988","174011545737251",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,937970.4,937970.4,5933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503916,176607.00
02/06/2019 20:45,2,0.000,ALERT,212.83,302.68,60.001,1549503904,"201051344000582","174011545737251",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13732,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503917,176608.00
02/06/2019 20:45,2,0.000,ALERT,213.29,304.18,59.996,1549503904,"201051344000868","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1189469.1,1189469.1,37617,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503919,176609.00
02/06/2019 20:45,2,0.000,ALERT,213.74,304.18,60.038,1549503904,"201051344000576","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1203742.9,1203742.9,9922,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503921,176610.00
02/06/2019 20:45,2,0.000,ALERT,213.51,303.58,60.001,1549503904,"201051344001158","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1182624.5,1182624.5,5911,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503923,176611.00
02/06/2019 20:45,2,0.000,ALERT,212.38,301.17,59.964,1549503904,"201051344000917","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1194413.8,1194413.8,13669,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503925,176612.00
02/06/2019 20:45,2,0.000,ALERT,212.38,300.87,59.948,1549503904,"201051344000417","174011545737251",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,969226.2,969226.2,13817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503926,176613.00
02/06/2019 20:45,2,0.000,ALERT,212.61,301.47,59.996,1549503904,"201051344000685","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1198613.4,1198613.4,13793,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503928,176614.00
02/06/2019 20:45,2,0.000,ALERT,212.16,300.57,60.006,1549503904,"201051344000651","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1192344.5,1192344.5,13780,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503930,176615.00
02/06/2019 20:45,2,0.000,ALERT,213.06,303.88,59.959,1549503904,"201051344000594","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1207158.3,1207158.3,37599,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503932,176616.00
02/06/2019 20:45,2,0.000,ALERT,213.51,303.58,60.022,1549503904,"201051344000469","174011545737251",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5864,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503934,176617.00
02/06/2019 20:45,2,0.000,ALERT,212.38,301.47,60.028,1549503904,"201051344000585","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1206998.2,1206998.2,13836,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503936,176618.00
02/06/2019 20:45,2,0.000,ALERT,213.96,303.58,60.006,1549503904,"201051344000853","174011545737251",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,1207797.4,1207797.4,5737,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503938,176619.00
02/06/2019 20:45,2,0.000,ALERT,212.61,301.77,59.985,1549503904,"201051344001145","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1206059.5,1206059.5,13757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503939,176620.00
02/06/2019 20:45,2,0.000,ALERT,212.38,301.47,59.969,1549503904,"201051344000438","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13793,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503941,176621.00
02/06/2019 20:45,2,0.000,ALERT,211.93,301.47,60.001,1549503904,"201051344001135","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1188148.6,1188148.6,13763,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503943,176622.00
02/06/2019 20:45,2,0.000,ALERT,213.29,303.58,60.017,1549503904,"201051344000983","174011545737251",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,1207277.1,1207277.1,5742,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503945,176623.00
02/06/2019 20:45,2,0.000,ALERT,212.16,300.87,60.001,1549503904,"201051344001203","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1197098.3,1197098.3,13794,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503947,176624.00
02/06/2019 20:45,2,0.000,ALERT,212.16,301.77,60.001,1549503904,"201051344001230","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13703,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503949,176625.00
02/06/2019 20:45,2,0.000,ALERT,211.93,301.47,60.001,1549503904,"201051344000646","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13763,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503950,176626.00
02/06/2019 20:45,2,0.000,ALERT,213.51,302.68,60.001,1549503904,"201051344000867","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1188161.0,1188161.0,37645,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503952,176627.00
02/06/2019 20:45,2,0.000,ALERT,214.19,303.28,60.001,1549503904,"201051344000633","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503954,176628.00
02/06/2019 20:45,2,0.000,ALERT,211.93,301.47,59.996,1549503904,"201051344000955","174011545737251",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,1205234.6,1205234.6,13795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503956,176629.00
02/06/2019 20:45,2,0.000,ALERT,213.51,302.98,60.001,1549503904,"201051344000648","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1195731.5,1195731.5,37482,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503958,176630.00
02/06/2019 20:45,2,0.000,ALERT,213.96,303.58,60.001,1549503904,"201051344000645","174011545737251",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37448,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549503960,176631.00
02/06/2019 20:45,2,0.000,ALERT,213.29,304.18,60.049,1549503904,"201051344000569","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1217516.3,1217516.3,5658,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549503961,176632.00
02/06/2019 20:45,2,0.000,ALERT,213.74,302.98,60.001,1549503904,"179051228000119","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,4393.5,4393.5,5721,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549503963,176633.00
02/06/2019 21:00,2,0.000,ALERT,213.74,304.78,59.985,1549504804,"201051344000579","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1216468.5,1216468.5,5874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504806,176634.00
02/06/2019 21:00,2,0.000,ALERT,212.38,301.47,59.990,1549504804,"201051344001025","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1201127.2,1201127.2,13799,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504808,176635.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.07,59.985,1549504804,"201051344001093","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13783,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504810,176636.00
02/06/2019 21:00,2,0.000,ALERT,213.74,304.18,59.985,1549504804,"201051344000458","174011545737251",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,1202919.4,1202919.4,5795,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504812,176637.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.37,59.985,1549504804,"201051344000890","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1197612.5,1197612.5,13768,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504813,176638.00
02/06/2019 21:00,2,0.000,ALERT,213.51,303.58,59.990,1549504804,"201051344000988","174011545737251",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,937970.4,937970.4,5935,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504815,176639.00
02/06/2019 21:00,2,0.000,ALERT,213.06,302.98,59.985,1549504804,"201051344000582","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1177487.7,1177487.7,13734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504817,176640.00
02/06/2019 21:00,2,0.000,ALERT,213.51,304.48,59.985,1549504804,"201051344000868","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1189469.1,1189469.1,37619,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504819,176641.00
02/06/2019 21:00,2,0.000,ALERT,214.19,304.48,59.990,1549504804,"201051344000576","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1203742.9,1203742.9,9924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504821,176642.00
02/06/2019 21:00,2,0.000,ALERT,213.74,303.58,59.964,1549504804,"201051344001158","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504822,176643.00
02/06/2019 21:00,2,0.000,ALERT,212.61,301.47,60.043,1549504804,"201051344000917","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1194413.8,1194413.8,13671,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504824,176644.00
02/06/2019 21:00,2,0.000,ALERT,212.83,301.47,59.990,1549504804,"201051344000417","174011545737251",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,969226.2,969226.2,13819,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504826,176645.00
02/06/2019 21:00,2,0.000,ALERT,212.83,301.77,60.038,1549504804,"201051344000685","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1198613.4,1198613.4,13795,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504828,176646.00
02/06/2019 21:00,2,0.000,ALERT,212.61,301.17,59.990,1549504804,"201051344000651","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1192344.5,1192344.5,13782,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504830,176647.00
02/06/2019 21:00,2,0.000,ALERT,213.51,304.48,59.980,1549504804,"201051344000594","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37601,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504832,176648.00
02/06/2019 21:00,2,0.000,ALERT,213.96,304.18,59.985,1549504804,"201051344000469","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1191508.5,1191508.5,5866,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504833,176649.00
02/06/2019 21:00,2,0.000,ALERT,212.83,302.37,59.990,1549504804,"201051344000585","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1206998.2,1206998.2,13838,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504835,176650.00
02/06/2019 21:00,2,0.000,ALERT,214.41,303.88,59.990,1549504804,"201051344000853","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1207797.4,1207797.4,5739,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504837,176651.00
02/06/2019 21:00,2,0.000,ALERT,212.83,302.37,59.985,1549504804,"201051344001145","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1206059.5,1206059.5,13759,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504839,176652.00
02/06/2019 21:00,2,0.000,ALERT,212.61,302.07,59.996,1549504804,"201051344000438","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504841,176653.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.07,59.996,1549504804,"201051344001135","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1188148.6,1188148.6,13765,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504843,176654.00
02/06/2019 21:00,2,0.000,ALERT,213.74,304.18,59.996,1549504804,"201051344000983","174011545737251",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,1207277.1,1207277.1,5744,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504845,176655.00
02/06/2019 21:00,2,0.000,ALERT,212.61,301.47,59.959,1549504804,"201051344001203","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1197098.3,1197098.3,13796,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504847,176656.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.37,59.969,1549504804,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13705,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504848,176657.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.07,59.985,1549504804,"201051344000646","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13765,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504850,176658.00
02/06/2019 21:00,2,0.000,ALERT,213.96,303.58,59.990,1549504804,"201051344000867","174011545737251",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37647,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504852,176659.00
02/06/2019 21:00,2,0.000,ALERT,214.41,303.88,59.996,1549504804,"201051344000633","174011545737251",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37708,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549504854,176660.00
02/06/2019 21:00,2,0.000,ALERT,212.38,302.07,59.985,1549504804,"201051344000955","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1205234.6,1205234.6,13797,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504856,176661.00
02/06/2019 21:00,2,0.000,ALERT,213.74,303.28,59.990,1549504804,"201051344000648","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1195731.5,1195731.5,37484,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504857,176662.00
02/06/2019 21:00,2,0.000,ALERT,214.19,304.18,59.996,1549504804,"201051344000645","174011545737251",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,1200219.1,1200219.1,37450,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504859,176663.00
02/06/2019 21:00,2,0.000,ALERT,213.74,304.48,59.985,1549504804,"201051344000569","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1217516.3,1217516.3,5660,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549504861,176664.00
02/06/2019 21:00,2,0.000,ALERT,213.96,303.58,59.985,1549504804,"179051228000119","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,4393.5,4393.5,5723,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549504863,176665.00
02/06/2019 21:15,2,0.000,ALERT,213.74,304.78,59.975,1549505704,"201051344000579","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1216468.5,1216468.5,5876,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505706,176666.00
02/06/2019 21:15,2,0.000,ALERT,212.83,301.77,59.980,1549505704,"201051344001025","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13801,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505708,176667.00
02/06/2019 21:15,2,0.000,ALERT,212.83,302.37,59.985,1549505704,"201051344001093","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13785,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505710,176668.00
02/06/2019 21:15,2,0.000,ALERT,213.74,304.18,59.980,1549505704,"201051344000458","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1202919.4,1202919.4,5797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505712,176669.00
02/06/2019 21:15,2,0.000,ALERT,212.83,302.68,59.985,1549505704,"201051344000890","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1197612.5,1197612.5,13770,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505713,176670.00
02/06/2019 21:15,2,0.000,ALERT,213.51,303.88,59.980,1549505704,"201051344000988","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,937970.4,937970.4,5937,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505715,176671.00
02/06/2019 21:15,2,0.000,ALERT,213.29,303.28,59.980,1549505704,"201051344000582","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13736,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505717,176672.00
02/06/2019 21:15,2,0.000,ALERT,213.74,304.78,60.001,1549505704,"201051344000868","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1189469.1,1189469.1,37621,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505719,176673.00
02/06/2019 21:15,2,0.000,ALERT,214.19,305.08,59.964,1549505704,"201051344000576","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1203742.9,1203742.9,9926,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505721,176674.00
02/06/2019 21:15,2,0.000,ALERT,213.96,304.18,59.985,1549505704,"201051344001158","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505722,176675.00
02/06/2019 21:15,2,0.000,ALERT,213.06,302.07,59.985,1549505704,"201051344000917","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1194413.8,1194413.8,13673,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505724,176676.00
02/06/2019 21:15,2,0.000,ALERT,213.06,302.07,59.990,1549505704,"201051344000417","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,969226.2,969226.2,13821,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505726,176677.00
02/06/2019 21:15,2,0.000,ALERT,213.06,302.37,59.953,1549505704,"201051344000685","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13797,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505728,176678.00
02/06/2019 21:15,2,0.000,ALERT,212.83,301.77,59.980,1549505704,"201051344000651","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13784,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505730,176679.00
02/06/2019 21:15,2,0.000,ALERT,213.51,304.78,59.985,1549505704,"201051344000594","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37603,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505732,176680.00
