ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 21:15,2,0.000,ALERT,213.96,304.18,59.985,1549505704,"201051344000469","174011545737251",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5868,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505734,176681.00
02/06/2019 21:15,2,0.000,ALERT,212.83,302.37,59.985,1549505704,"201051344000585","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1206998.2,1206998.2,13840,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505735,176682.00
02/06/2019 21:15,2,0.000,ALERT,214.19,304.18,59.975,1549505704,"201051344000853","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1207797.4,1207797.4,5741,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505737,176683.00
02/06/2019 21:15,2,0.000,ALERT,213.06,302.68,59.975,1549505704,"201051344001145","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13761,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505739,176684.00
02/06/2019 21:15,2,0.000,ALERT,212.83,302.37,59.980,1549505704,"201051344000438","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13797,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505741,176685.00
02/06/2019 21:15,2,0.000,ALERT,212.38,302.37,59.948,1549505704,"201051344001135","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1188148.6,1188148.6,13767,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505743,176686.00
02/06/2019 21:15,2,0.000,ALERT,213.74,304.18,59.985,1549505704,"201051344000983","174011545737251",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,1207277.1,1207277.1,5746,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505745,176687.00
02/06/2019 21:15,2,0.000,ALERT,212.83,301.77,59.980,1549505704,"201051344001203","174011545737251",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,1197098.3,1197098.3,13798,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505747,176688.00
02/06/2019 21:15,2,0.000,ALERT,212.61,302.68,59.980,1549505704,"201051344001230","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13707,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505749,176689.00
02/06/2019 21:15,2,0.000,ALERT,212.61,302.37,59.969,1549505704,"201051344000646","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13767,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505750,176690.00
02/06/2019 21:15,2,0.000,ALERT,213.96,303.58,59.959,1549505704,"201051344000867","174011545737251",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37649,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505752,176691.00
02/06/2019 21:15,2,0.000,ALERT,214.41,303.88,59.996,1549505704,"201051344000633","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37710,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549505754,176692.00
02/06/2019 21:15,2,0.000,ALERT,212.61,302.68,59.985,1549505704,"201051344000955","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13799,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505756,176693.00
02/06/2019 21:15,2,0.000,ALERT,213.74,303.58,59.980,1549505704,"201051344000648","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1195731.5,1195731.5,37486,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505758,176694.00
02/06/2019 21:15,2,0.000,ALERT,214.19,304.18,59.985,1549505704,"201051344000645","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37452,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505759,176695.00
02/06/2019 21:15,2,0.000,ALERT,213.74,304.78,59.959,1549505704,"201051344000569","174011545737251",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,1217516.3,1217516.3,5662,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549505761,176696.00
02/06/2019 21:15,2,0.000,ALERT,214.19,304.18,59.980,1549505704,"179051228000119","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,4393.5,4393.5,5725,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549505763,176697.00
02/06/2019 21:30,2,0.000,ALERT,213.74,304.78,59.980,1549506604,"201051344000579","174011545737251",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,1216468.5,1216468.5,5878,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506606,176698.00
02/06/2019 21:30,2,0.000,ALERT,212.61,301.77,59.975,1549506604,"201051344001025","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1201127.2,1201127.2,13803,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506608,176699.00
02/06/2019 21:30,2,0.000,ALERT,212.83,302.37,59.985,1549506604,"201051344001093","174011545737251",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,1193549.4,1193549.4,13787,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506610,176700.00
02/06/2019 21:30,2,0.000,ALERT,213.51,304.18,59.980,1549506604,"201051344000458","174011545737251",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,1202919.4,1202919.4,5799,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506612,176701.00
02/06/2019 21:30,2,0.000,ALERT,212.83,302.98,59.990,1549506604,"201051344000890","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1197612.5,1197612.5,13772,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506614,176702.00
02/06/2019 21:30,2,0.000,ALERT,213.51,303.88,59.985,1549506604,"201051344000988","174011545737251",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,937970.4,937970.4,5939,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506615,176703.00
02/06/2019 21:30,2,0.000,ALERT,213.29,303.28,59.969,1549506604,"201051344000582","174011545737251",0.00,-5.50,0,301.47,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13738,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506617,176704.00
02/06/2019 21:30,2,0.000,ALERT,213.51,304.48,60.012,1549506604,"201051344000868","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1189469.1,1189469.1,37623,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506619,176705.00
02/06/2019 21:30,2,0.000,ALERT,214.19,304.48,59.980,1549506604,"201051344000576","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1203742.9,1203742.9,9928,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506621,176706.00
02/06/2019 21:30,2,0.000,ALERT,213.74,303.58,59.964,1549506604,"201051344001158","174011545737251",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5917,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506623,176707.00
02/06/2019 21:30,2,0.000,ALERT,213.06,302.07,59.985,1549506604,"201051344000917","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1194413.8,1194413.8,13675,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506625,176708.00
02/06/2019 21:30,2,0.000,ALERT,213.06,302.37,59.969,1549506604,"201051344000417","174011545737251",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,969226.2,969226.2,13823,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506626,176709.00
02/06/2019 21:30,2,0.000,ALERT,213.29,302.37,59.980,1549506604,"201051344000685","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1198613.4,1198613.4,13799,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506628,176710.00
02/06/2019 21:30,2,0.000,ALERT,213.06,302.07,60.038,1549506604,"201051344000651","174011545737251",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13786,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506630,176711.00
02/06/2019 21:30,2,0.000,ALERT,213.29,304.18,59.980,1549506604,"201051344000594","174011545737251",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37605,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506632,176712.00
02/06/2019 21:30,2,0.000,ALERT,213.74,303.88,59.996,1549506604,"201051344000469","174011545737251",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5870,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506634,176713.00
02/06/2019 21:30,2,0.000,ALERT,212.83,302.68,59.990,1549506604,"201051344000585","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1206998.2,1206998.2,13842,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506635,176714.00
02/06/2019 21:30,2,0.000,ALERT,214.19,303.58,59.953,1549506604,"201051344000853","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1207797.4,1207797.4,5743,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506638,176715.00
02/06/2019 21:30,2,0.000,ALERT,213.29,302.98,59.985,1549506604,"201051344001145","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13763,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506640,176716.00
02/06/2019 21:30,2,0.000,ALERT,212.83,302.37,59.996,1549506604,"201051344000438","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13799,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506642,176717.00
02/06/2019 21:30,2,0.000,ALERT,212.61,302.68,60.001,1549506604,"201051344001135","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1188148.6,1188148.6,13769,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506643,176718.00
02/06/2019 21:30,2,0.000,ALERT,213.51,303.88,59.985,1549506604,"201051344000983","174011545737251",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,1207277.1,1207277.1,5748,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506645,176719.00
02/06/2019 21:30,2,0.000,ALERT,212.83,301.77,59.996,1549506604,"201051344001203","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13800,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506647,176720.00
02/06/2019 21:30,2,0.000,ALERT,212.83,302.68,59.980,1549506604,"201051344001230","174011545737251",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13709,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506649,176721.00
02/06/2019 21:30,2,0.000,ALERT,212.61,302.37,59.985,1549506604,"201051344000646","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13769,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506651,176722.00
02/06/2019 21:30,2,0.000,ALERT,213.74,302.98,59.985,1549506604,"201051344000867","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37651,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506652,176723.00
02/06/2019 21:30,2,0.000,ALERT,214.19,303.58,60.028,1549506604,"201051344000633","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1187102.3,1187102.3,37712,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506654,176724.00
02/06/2019 21:30,2,0.000,ALERT,212.38,302.68,59.990,1549506604,"201051344000955","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1205234.6,1205234.6,13801,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549506656,176725.00
02/06/2019 21:30,2,0.000,ALERT,213.51,302.98,59.990,1549506604,"201051344000648","174011545737251",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,1195731.5,1195731.5,37488,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506658,176726.00
02/06/2019 21:30,2,0.000,ALERT,213.96,303.58,59.985,1549506604,"201051344000645","174011545737251",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,1200219.1,1200219.1,37454,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506660,176727.00
02/06/2019 21:30,2,0.000,ALERT,213.51,304.18,59.975,1549506604,"201051344000569","174011545737251",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,1217516.3,1217516.3,5664,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549506661,176728.00
02/06/2019 21:30,2,0.000,ALERT,213.96,303.28,59.943,1549506604,"179051228000119","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,4393.5,4393.5,5727,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549506663,176729.00
02/06/2019 21:45,2,0.000,ALERT,213.96,305.38,59.990,1549507504,"201051344000579","174011545737251",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,1216468.5,1216468.5,5880,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507506,176730.00
02/06/2019 21:45,2,0.000,ALERT,212.83,302.37,59.990,1549507504,"201051344001025","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1201127.2,1201127.2,13805,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507508,176731.00
02/06/2019 21:45,2,0.000,ALERT,213.06,302.98,59.990,1549507504,"201051344001093","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1193549.4,1193549.4,13789,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507510,176732.00
02/06/2019 21:45,2,0.000,ALERT,213.74,304.48,60.017,1549507504,"201051344000458","174011545737251",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,1202919.4,1202919.4,5801,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507512,176733.00
02/06/2019 21:45,2,0.000,ALERT,212.83,303.28,60.038,1549507504,"201051344000890","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1197612.5,1197612.5,13774,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507514,176734.00
02/06/2019 21:45,2,0.000,ALERT,213.74,304.48,60.022,1549507504,"201051344000988","174011545737251",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,937970.4,937970.4,5941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507515,176735.00
02/06/2019 21:45,2,0.000,ALERT,213.51,304.18,59.948,1549507504,"201051344000582","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1177487.7,1177487.7,13740,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507517,176736.00
02/06/2019 21:45,2,0.000,ALERT,213.74,305.08,59.990,1549507504,"201051344000868","174011545737251",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,1189469.1,1189469.1,37625,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507519,176737.00
02/06/2019 21:45,2,0.000,ALERT,214.41,305.08,59.990,1549507504,"201051344000576","174011545737251",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,1203742.9,1203742.9,9930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507521,176738.00
02/06/2019 21:45,2,0.000,ALERT,214.19,304.48,59.969,1549507504,"201051344001158","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5919,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507523,176739.00
02/06/2019 21:45,2,0.000,ALERT,213.29,302.68,60.033,1549507504,"201051344000917","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1194413.8,1194413.8,13677,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507525,176740.00
02/06/2019 21:45,2,0.000,ALERT,213.29,302.37,60.028,1549507504,"201051344000417","174011545737251",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,969226.2,969226.2,13825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507527,176741.00
02/06/2019 21:45,2,0.000,ALERT,213.29,302.98,59.996,1549507504,"201051344000685","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1198613.4,1198613.4,13801,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507528,176742.00
02/06/2019 21:45,2,0.000,ALERT,213.06,302.37,59.990,1549507504,"201051344000651","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1192344.5,1192344.5,13788,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507530,176743.00
02/06/2019 21:45,2,0.000,ALERT,213.51,304.78,59.990,1549507504,"201051344000594","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1207158.3,1207158.3,37607,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507532,176744.00
02/06/2019 21:45,2,0.000,ALERT,213.96,304.18,60.001,1549507504,"201051344000469","174011545737251",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,1191508.5,1191508.5,5872,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507534,176745.00
02/06/2019 21:45,2,0.000,ALERT,213.06,302.98,59.996,1549507504,"201051344000585","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1206998.2,1206998.2,13844,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507536,176746.00
02/06/2019 21:45,2,0.000,ALERT,214.41,304.48,60.001,1549507504,"201051344000853","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1207797.4,1207797.4,5745,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507538,176747.00
02/06/2019 21:45,2,0.000,ALERT,213.29,303.28,60.006,1549507504,"201051344001145","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1206059.5,1206059.5,13765,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507540,176748.00
02/06/2019 21:45,2,0.000,ALERT,213.06,302.98,60.001,1549507504,"201051344000438","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507541,176749.00
02/06/2019 21:45,2,0.000,ALERT,212.61,302.98,59.985,1549507504,"201051344001135","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13771,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507543,176750.00
02/06/2019 21:45,2,0.000,ALERT,213.74,304.48,60.028,1549507504,"201051344000983","174011545737251",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,1207277.1,1207277.1,5750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507545,176751.00
02/06/2019 21:45,2,0.000,ALERT,212.83,302.37,59.996,1549507504,"201051344001203","174011545737251",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13802,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507547,176752.00
02/06/2019 21:45,2,0.000,ALERT,212.83,303.28,60.001,1549507504,"201051344001230","174011545737251",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13711,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507549,176753.00
02/06/2019 21:45,2,0.000,ALERT,212.83,302.98,59.996,1549507504,"201051344000646","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13771,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507551,176754.00
02/06/2019 21:45,2,0.000,ALERT,214.19,303.88,59.943,1549507504,"201051344000867","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37653,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507552,176755.00
02/06/2019 21:45,2,0.000,ALERT,214.41,303.88,60.017,1549507504,"201051344000633","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1187102.3,1187102.3,37714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507554,176756.00
02/06/2019 21:45,2,0.000,ALERT,212.61,302.68,59.996,1549507504,"201051344000955","174011545737251",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,1205234.6,1205234.6,13803,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549507556,176757.00
02/06/2019 21:45,2,0.000,ALERT,213.96,303.58,59.990,1549507504,"201051344000648","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1195731.5,1195731.5,37490,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507558,176758.00
02/06/2019 21:45,2,0.000,ALERT,214.19,304.18,59.948,1549507504,"201051344000645","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1200219.1,1200219.1,37456,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507560,176759.00
02/06/2019 21:45,2,0.000,ALERT,213.74,305.08,59.964,1549507504,"201051344000569","174011545737251",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,1217516.3,1217516.3,5666,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549507561,176760.00
02/06/2019 21:45,2,0.000,ALERT,214.19,304.18,60.022,1549507504,"179051228000119","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,4393.5,4393.5,5729,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549507563,176761.00
02/06/2019 22:00,2,0.000,ALERT,213.06,303.58,60.001,1549508404,"201051344000579","174011545737251",0.00,-5.00,0,301.77,307.18,0.0,0.0,0.000,1216468.5,1216468.5,5882,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508406,176762.00
02/06/2019 22:00,2,0.000,ALERT,212.61,302.07,60.001,1549508404,"201051344001025","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1201127.2,1201127.2,13807,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508407,176763.00
02/06/2019 22:00,2,0.000,ALERT,212.61,302.68,59.985,1549508404,"201051344001093","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1193549.4,1193549.4,13791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508409,176764.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.98,60.001,1549508404,"201051344000458","174011545737251",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,1202919.4,1202919.4,5803,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508411,176765.00
02/06/2019 22:00,2,0.000,ALERT,212.61,303.28,59.980,1549508404,"201051344000890","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1197612.5,1197612.5,13776,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508413,176766.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.68,60.028,1549508404,"201051344000988","174011545737251",0.00,-4.00,0,298.77,305.98,0.0,0.0,0.000,937970.4,937970.4,5943,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508415,176767.00
02/06/2019 22:00,2,0.000,ALERT,213.29,303.88,60.006,1549508404,"201051344000582","174011545737251",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,1177487.7,1177487.7,13742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549508417,176768.00
02/06/2019 22:00,2,0.000,ALERT,213.06,303.58,60.017,1549508404,"201051344000868","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1189469.1,1189469.1,37627,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508418,176769.00
02/06/2019 22:00,2,0.000,ALERT,213.51,303.58,60.017,1549508404,"201051344000576","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1203742.9,1203742.9,9932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508420,176770.00
02/06/2019 22:00,2,0.000,ALERT,213.29,302.98,60.017,1549508404,"201051344001158","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1182624.5,1182624.5,5921,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508422,176771.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.68,60.022,1549508404,"201051344000917","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1194413.8,1194413.8,13679,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508424,176772.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.37,60.043,1549508404,"201051344000417","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,969226.2,969226.2,13827,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508426,176773.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.68,60.017,1549508404,"201051344000685","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1198613.4,1198613.4,13803,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508428,176774.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.07,60.012,1549508404,"201051344000651","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1192344.5,1192344.5,13790,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508429,176775.00
02/06/2019 22:00,2,0.000,ALERT,212.61,303.28,60.012,1549508404,"201051344000594","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1207158.3,1207158.3,37609,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508431,176776.00
02/06/2019 22:00,2,0.000,ALERT,213.06,302.98,60.022,1549508404,"201051344000469","174011545737251",0.00,-5.50,0,300.27,305.98,0.0,0.0,0.000,1191508.5,1191508.5,5874,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508433,176777.00
02/06/2019 22:00,2,0.000,ALERT,212.83,303.28,60.017,1549508404,"201051344000585","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1206998.2,1206998.2,13846,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549508435,176778.00
02/06/2019 22:00,2,0.000,ALERT,213.51,302.68,59.996,1549508404,"201051344000853","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1207797.4,1207797.4,5747,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508437,176779.00
02/06/2019 22:00,2,0.000,ALERT,213.06,303.28,60.022,1549508404,"201051344001145","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1206059.5,1206059.5,13767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549508439,176780.00
02/06/2019 22:00,2,0.000,ALERT,212.83,303.28,60.022,1549508404,"201051344000438","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1199998.7,1199998.7,13803,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508441,176781.00
02/06/2019 22:00,2,0.000,ALERT,212.38,303.28,60.022,1549508404,"201051344001135","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1188148.6,1188148.6,13773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549508443,176782.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.98,60.022,1549508404,"201051344000983","174011545737251",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,1207277.1,1207277.1,5752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508444,176783.00
02/06/2019 22:00,2,0.000,ALERT,212.83,302.68,60.017,1549508404,"201051344001203","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1197098.3,1197098.3,13804,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508446,176784.00
02/06/2019 22:00,2,0.000,ALERT,212.61,303.28,60.006,1549508404,"201051344001230","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1191619.3,1191619.3,13713,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508448,176785.00
02/06/2019 22:00,2,0.000,ALERT,212.38,302.98,60.054,1549508404,"201051344000646","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1186172.2,1186172.2,13773,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508450,176786.00
02/06/2019 22:00,2,0.000,ALERT,213.29,302.07,60.028,1549508404,"201051344000867","174011545737251",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,1188161.0,1188161.0,37655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508452,176787.00
02/06/2019 22:00,2,0.000,ALERT,213.51,302.68,60.022,1549508404,"201051344000633","174011545737251",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,1187102.3,1187102.3,37716,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508454,176788.00
02/06/2019 22:00,2,0.000,ALERT,212.16,302.98,60.017,1549508404,"201051344000955","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1205234.6,1205234.6,13805,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508455,176789.00
02/06/2019 22:00,2,0.000,ALERT,213.06,302.37,60.065,1549508404,"201051344000648","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1195731.5,1195731.5,37492,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508457,176790.00
02/06/2019 22:00,2,0.000,ALERT,213.51,302.98,60.038,1549508404,"201051344000645","174011545737251",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,1200219.1,1200219.1,37458,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508459,176791.00
02/06/2019 22:00,2,0.000,ALERT,212.83,303.28,60.028,1549508404,"201051344000569","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1217516.3,1217516.3,5668,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549508461,176792.00
02/06/2019 22:00,2,0.000,ALERT,213.29,302.68,59.996,1549508404,"179051228000119","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,4393.5,4393.5,5731,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549508463,176793.00
02/06/2019 22:15,2,0.000,ALERT,213.51,305.08,59.985,1549509304,"201051344000579","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1216468.5,1216468.5,5884,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509306,176794.00
02/06/2019 22:15,2,0.000,ALERT,212.83,302.68,59.996,1549509304,"201051344001025","174011545737251",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,1201127.2,1201127.2,13809,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509308,176795.00
02/06/2019 22:15,2,0.000,ALERT,212.83,302.98,59.964,1549509304,"201051344001093","174011545737251",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,1193549.4,1193549.4,13793,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509310,176796.00
02/06/2019 22:15,2,0.000,ALERT,213.29,304.18,59.964,1549509304,"201051344000458","174011545737251",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,1202919.4,1202919.4,5805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509312,176797.00
02/06/2019 22:15,2,0.000,ALERT,212.83,303.58,59.990,1549509304,"201051344000890","174011545737251",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,1197612.5,1197612.5,13778,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509314,176798.00
02/06/2019 22:15,2,0.000,ALERT,213.06,303.88,60.001,1549509304,"201051344000988","174011545737251",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,937970.4,937970.4,5945,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509316,176799.00
02/06/2019 22:15,2,0.000,ALERT,213.29,303.88,60.006,1549509304,"201051344000582","174011545737251",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,1177487.7,1177487.7,13744,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509317,176800.00
02/06/2019 22:15,2,0.000,ALERT,213.29,304.78,60.006,1549509304,"201051344000868","174011545737251",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,1189469.1,1189469.1,37629,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509319,176801.00
02/06/2019 22:15,2,0.000,ALERT,213.96,304.78,59.996,1549509304,"201051344000576","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1203742.9,1203742.9,9934,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509321,176802.00
02/06/2019 22:15,2,0.000,ALERT,213.51,303.88,59.996,1549509304,"201051344001158","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5923,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509323,176803.00
02/06/2019 22:15,2,0.000,ALERT,213.06,302.68,59.990,1549509304,"201051344000917","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1194413.8,1194413.8,13681,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509325,176804.00
02/06/2019 22:15,2,0.000,ALERT,213.06,302.68,59.996,1549509304,"201051344000417","174011545737251",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,969226.2,969226.2,13829,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509327,176805.00
02/06/2019 22:15,2,0.000,ALERT,213.29,303.28,60.006,1549509304,"201051344000685","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1198613.4,1198613.4,13805,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509328,176806.00
02/06/2019 22:15,2,0.000,ALERT,213.06,302.37,60.001,1549509304,"201051344000651","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1192344.5,1192344.5,13792,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509330,176807.00
02/06/2019 22:15,2,0.000,ALERT,213.06,304.48,60.006,1549509304,"201051344000594","174011545737251",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,1207158.3,1207158.3,37611,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509332,176808.00
02/06/2019 22:15,2,0.000,ALERT,213.51,304.18,60.001,1549509304,"201051344000469","174011545737251",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5876,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509334,176809.00
02/06/2019 22:15,2,0.000,ALERT,213.06,303.28,60.006,1549509304,"201051344000585","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1206998.2,1206998.2,13848,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509336,176810.00
02/06/2019 22:15,2,0.000,ALERT,213.96,303.88,60.001,1549509304,"201051344000853","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1207797.4,1207797.4,5749,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509338,176811.00
02/06/2019 22:15,2,0.000,ALERT,213.06,303.28,60.028,1549509304,"201051344001145","174011545737251",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,1206059.5,1206059.5,13769,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509340,176812.00
02/06/2019 22:15,2,0.000,ALERT,212.83,302.98,60.043,1549509304,"201051344000438","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1199998.7,1199998.7,13805,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509342,176813.00
02/06/2019 22:15,2,0.000,ALERT,212.61,302.98,60.012,1549509304,"201051344001135","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1188148.6,1188148.6,13775,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509343,176814.00
02/06/2019 22:15,2,0.000,ALERT,213.29,304.18,59.980,1549509304,"201051344000983","174011545737251",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,1207277.1,1207277.1,5754,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509345,176815.00
02/06/2019 22:15,2,0.000,ALERT,212.83,302.37,60.006,1549509304,"201051344001203","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1197098.3,1197098.3,13806,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509347,176816.00
02/06/2019 22:15,2,0.000,ALERT,212.83,303.28,60.006,1549509304,"201051344001230","174011545737251",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,1191619.3,1191619.3,13715,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509349,176817.00
02/06/2019 22:15,2,0.000,ALERT,212.61,302.98,59.990,1549509304,"201051344000646","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13775,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509351,176818.00
02/06/2019 22:15,2,0.000,ALERT,213.74,303.28,60.006,1549509304,"201051344000867","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,1188161.0,1188161.0,37657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549509353,176819.00
02/06/2019 22:15,2,0.000,ALERT,213.96,303.58,59.953,1549509304,"201051344000633","174011545737251",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,1187102.3,1187102.3,37718,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509354,176820.00
02/06/2019 22:15,2,0.000,ALERT,212.38,302.98,60.006,1549509304,"201051344000955","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1205234.6,1205234.6,13807,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509356,176821.00
02/06/2019 22:15,2,0.000,ALERT,213.51,303.28,60.001,1549509304,"201051344000648","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1195731.5,1195731.5,37494,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509358,176822.00
02/06/2019 22:15,2,0.000,ALERT,213.74,303.88,60.006,1549509304,"201051344000645","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37460,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509360,176823.00
02/06/2019 22:15,2,0.000,ALERT,213.29,304.48,60.006,1549509304,"201051344000569","174011545737251",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,1217516.3,1217516.3,5671,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549509362,176824.00
