ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 22:15,2,0.000,ALERT,213.74,303.58,60.033,1549509304,"179051228000119","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,4393.5,4393.5,5733,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549509364,176825.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.98,59.964,1549510204,"201051344000579","174011545737251",0.00,-5.00,0,290.35,306.58,0.0,0.0,0.000,1216468.5,1216468.5,5886,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510206,176826.00
02/06/2019 22:30,2,0.000,ALERT,211.70,301.17,60.049,1549510204,"201051344001025","174011545737251",0.00,-5.50,0,288.55,305.38,0.0,0.0,0.000,1201127.2,1201127.2,13811,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510208,176827.00
02/06/2019 22:30,2,0.000,ALERT,211.93,301.77,60.006,1549510204,"201051344001093","174011545737251",0.00,-3.50,0,288.85,304.78,0.0,0.0,0.000,1193549.4,1193549.4,13795,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510210,176828.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.37,59.996,1549510204,"201051344000458","174011545737251",0.00,-3.00,0,289.75,306.58,0.0,0.0,0.000,1202919.4,1202919.4,5807,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510212,176829.00
02/06/2019 22:30,2,0.000,ALERT,211.70,302.07,59.996,1549510204,"201051344000890","174011545737251",0.00,-4.00,0,289.75,305.68,0.0,0.0,0.000,1197612.5,1197612.5,13780,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510213,176830.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.37,59.996,1549510204,"201051344000988","174011545737251",0.00,-4.00,0,287.05,305.38,0.0,0.0,0.000,937970.4,937970.4,5947,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510215,176831.00
02/06/2019 22:30,2,0.000,ALERT,212.38,302.98,59.996,1549510204,"201051344000582","174011545737251",0.00,-5.50,0,290.05,305.68,0.0,0.0,0.000,1177487.7,1177487.7,13746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510217,176832.00
02/06/2019 22:30,2,0.000,ALERT,212.38,302.98,59.996,1549510204,"201051344000868","174011545737251",0.00,-4.00,0,290.05,306.28,0.0,0.0,0.000,1189469.1,1189469.1,37631,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510219,176833.00
02/06/2019 22:30,2,0.000,ALERT,212.83,302.98,59.985,1549510204,"201051344000576","174011545737251",0.00,-5.00,0,289.75,306.28,0.0,0.0,0.000,1203742.9,1203742.9,9936,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510221,176834.00
02/06/2019 22:30,2,0.000,ALERT,212.38,302.37,59.980,1549510204,"201051344001158","174011545737251",0.00,-6.00,0,289.15,305.38,0.0,0.0,0.000,1182624.5,1182624.5,5925,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510223,176835.00
02/06/2019 22:30,2,0.000,ALERT,212.16,301.47,59.990,1549510204,"201051344000917","174011545737251",0.00,-3.00,0,287.65,304.18,0.0,0.0,0.000,1194413.8,1194413.8,13683,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510225,176836.00
02/06/2019 22:30,2,0.000,ALERT,212.16,301.47,59.980,1549510204,"201051344000417","174011545737251",0.00,-5.00,0,288.55,304.18,0.0,0.0,0.000,969226.2,969226.2,13831,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510226,176837.00
02/06/2019 22:30,2,0.000,ALERT,212.38,301.77,59.985,1549510204,"201051344000685","174011545737251",0.00,-5.00,0,288.85,304.78,0.0,0.0,0.000,1198613.4,1198613.4,13807,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510228,176838.00
02/06/2019 22:30,2,0.000,ALERT,212.16,301.17,59.996,1549510204,"201051344000651","174011545737251",0.00,-5.50,0,288.55,304.18,0.0,0.0,0.000,1192344.5,1192344.5,13794,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510230,176839.00
02/06/2019 22:30,2,0.000,ALERT,211.93,302.68,59.980,1549510204,"201051344000594","174011545737251",0.00,-5.00,0,289.15,305.68,0.0,0.0,0.000,1207158.3,1207158.3,37613,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510232,176840.00
02/06/2019 22:30,2,0.000,ALERT,212.38,302.37,59.990,1549510204,"201051344000469","174011545737251",0.00,-5.50,0,288.55,305.38,0.0,0.0,0.000,1191508.5,1191508.5,5878,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510234,176841.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.07,60.001,1549510204,"201051344000585","174011545737251",0.00,-3.50,0,288.55,304.78,0.0,0.0,0.000,1206998.2,1206998.2,13850,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510236,176842.00
02/06/2019 22:30,2,0.000,ALERT,212.83,302.37,60.022,1549510204,"201051344000853","174011545737251",0.00,-5.00,0,289.45,305.98,0.0,0.0,0.000,1207797.4,1207797.4,5751,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510238,176843.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.37,60.001,1549510204,"201051344001145","174011545737251",0.00,-5.00,0,289.45,305.38,0.0,0.0,0.000,1206059.5,1206059.5,13771,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510240,176844.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.07,59.948,1549510204,"201051344000438","174011545737251",0.00,-5.50,0,289.15,305.08,0.0,0.0,0.000,1199998.7,1199998.7,13807,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510242,176845.00
02/06/2019 22:30,2,0.000,ALERT,211.70,301.77,59.975,1549510204,"201051344001135","174011545737251",0.00,-5.00,0,289.45,305.38,0.0,0.0,0.000,1188148.6,1188148.6,13777,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510243,176846.00
02/06/2019 22:30,2,0.000,ALERT,212.16,302.37,59.980,1549510204,"201051344000983","174011545737251",0.00,-4.00,0,289.75,306.28,0.0,0.0,0.000,1207277.1,1207277.1,5756,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510245,176847.00
02/06/2019 22:30,2,0.000,ALERT,212.16,301.47,59.990,1549510204,"201051344001203","174011545737251",0.00,-5.00,0,288.85,306.28,0.0,0.0,0.000,1197098.3,1197098.3,13808,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510247,176848.00
02/06/2019 22:30,2,0.000,ALERT,211.93,302.07,59.985,1549510204,"201051344001230","174011545737251",0.00,-5.00,0,289.45,304.78,0.0,0.0,0.000,1191619.3,1191619.3,13717,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510249,176849.00
02/06/2019 22:30,2,0.000,ALERT,211.70,301.77,59.990,1549510204,"201051344000646","174011545737251",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,1186172.2,1186172.2,13777,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510251,176850.00
02/06/2019 22:30,2,0.000,ALERT,212.61,302.07,59.990,1549510204,"201051344000867","174011545737251",0.00,-3.50,0,288.85,305.98,0.0,0.0,0.000,1188161.0,1188161.0,37659,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549510253,176851.00
02/06/2019 22:30,2,0.000,ALERT,213.06,302.37,60.012,1549510204,"201051344000633","174011545737251",0.00,-5.00,0,287.95,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510255,176852.00
02/06/2019 22:30,2,0.000,ALERT,211.70,301.77,59.990,1549510204,"201051344000955","174011545737251",0.00,-5.00,0,289.15,304.48,0.0,0.0,0.000,1205234.6,1205234.6,13809,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510256,176853.00
02/06/2019 22:30,2,0.000,ALERT,212.38,301.77,59.985,1549510204,"201051344000648","174011545737251",0.00,-5.50,0,288.85,305.68,0.0,0.0,0.000,1195731.5,1195731.5,37496,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510258,176854.00
02/06/2019 22:30,2,0.000,ALERT,212.61,302.37,60.017,1549510204,"201051344000645","174011545737251",0.00,-4.00,0,289.45,305.68,0.0,0.0,0.000,1200219.1,1200219.1,37462,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510260,176855.00
02/06/2019 22:30,2,0.000,ALERT,212.38,302.98,59.990,1549510204,"201051344000569","174011545737251",0.00,-5.00,0,290.05,306.58,0.0,0.0,0.000,1217516.3,1217516.3,5673,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549510262,176856.00
02/06/2019 22:30,2,0.000,ALERT,212.61,302.07,59.996,1549510204,"179051228000119","174011545737251",0.00,-2.50,0,288.55,305.08,0.0,0.0,0.000,4393.5,4393.5,5735,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549510264,176857.00
02/06/2019 22:45,2,0.000,ALERT,212.83,303.58,59.996,1549511104,"201051344000579","174011545737251",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,1216468.5,1216468.5,5888,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511106,176858.00
02/06/2019 22:45,2,0.000,ALERT,212.16,301.47,60.001,1549511104,"201051344001025","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13813,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549511108,176859.00
02/06/2019 22:45,2,0.000,ALERT,212.38,302.37,59.996,1549511104,"201051344001093","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13797,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511110,176860.00
02/06/2019 22:45,2,0.000,ALERT,212.61,303.28,59.990,1549511104,"201051344000458","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5809,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511112,176861.00
02/06/2019 22:45,2,0.000,ALERT,212.16,302.68,60.043,1549511104,"201051344000890","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1197612.5,1197612.5,13782,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511113,176862.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.98,60.006,1549511104,"201051344000988","174011545737251",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,5949,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511115,176863.00
02/06/2019 22:45,2,0.000,ALERT,212.83,303.28,60.006,1549511104,"201051344000582","174011545737251",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13748,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511117,176864.00
02/06/2019 22:45,2,0.000,ALERT,212.61,303.58,59.959,1549511104,"201051344000868","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1189469.1,1189469.1,37633,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511119,176865.00
02/06/2019 22:45,2,0.000,ALERT,213.29,303.88,59.996,1549511104,"201051344000576","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1203742.9,1203742.9,9938,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511121,176866.00
02/06/2019 22:45,2,0.000,ALERT,212.83,302.98,60.001,1549511104,"201051344001158","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,5927,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511123,176867.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.07,60.012,1549511104,"201051344000917","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1194413.8,1194413.8,13685,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511124,176868.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.07,60.006,1549511104,"201051344000417","174011545737251",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,969226.2,969226.2,13833,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511126,176869.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.37,60.012,1549511104,"201051344000685","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13809,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511128,176870.00
02/06/2019 22:45,2,0.000,ALERT,212.38,301.77,60.006,1549511104,"201051344000651","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13796,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511130,176871.00
02/06/2019 22:45,2,0.000,ALERT,212.38,303.58,60.006,1549511104,"201051344000594","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1207158.3,1207158.3,37615,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549511132,176872.00
02/06/2019 22:45,2,0.000,ALERT,212.83,303.28,60.001,1549511104,"201051344000469","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1191508.5,1191508.5,5880,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511133,176873.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.68,60.006,1549511104,"201051344000585","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1206998.2,1206998.2,13852,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511135,176874.00
02/06/2019 22:45,2,0.000,ALERT,213.29,302.98,59.964,1549511104,"201051344000853","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1207797.4,1207797.4,5753,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511137,176875.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.98,60.001,1549511104,"201051344001145","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13773,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511139,176876.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.68,60.006,1549511104,"201051344000438","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1199998.7,1199998.7,13809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511141,176877.00
02/06/2019 22:45,2,0.000,ALERT,211.93,302.68,60.012,1549511104,"201051344001135","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1188148.6,1188148.6,13779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511143,176878.00
02/06/2019 22:45,2,0.000,ALERT,212.61,303.28,60.006,1549511104,"201051344000983","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1207277.1,1207277.1,5758,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511145,176879.00
02/06/2019 22:45,2,0.000,ALERT,212.38,302.07,60.022,1549511104,"201051344001203","174011545737251",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,1197098.3,1197098.3,13810,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549511147,176880.00
02/06/2019 22:45,2,0.000,ALERT,212.38,302.98,60.028,1549511104,"201051344001230","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1191619.3,1191619.3,13719,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511149,176881.00
02/06/2019 22:45,2,0.000,ALERT,212.16,302.37,60.049,1549511104,"201051344000646","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1186172.2,1186172.2,13779,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511151,176882.00
02/06/2019 22:45,2,0.000,ALERT,213.06,302.68,60.028,1549511104,"201051344000867","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37661,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511153,176883.00
02/06/2019 22:45,2,0.000,ALERT,213.29,302.98,60.022,1549511104,"201051344000633","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37722,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511154,176884.00
02/06/2019 22:45,2,0.000,ALERT,211.93,302.68,60.033,1549511104,"201051344000955","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13811,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511156,176885.00
02/06/2019 22:45,2,0.000,ALERT,212.61,302.37,60.028,1549511104,"201051344000648","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1195731.5,1195731.5,37498,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549511158,176886.00
02/06/2019 22:45,2,0.000,ALERT,213.06,303.28,60.028,1549511104,"201051344000645","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1200219.1,1200219.1,37464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511160,176887.00
02/06/2019 22:45,2,0.000,ALERT,212.61,303.88,60.033,1549511104,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1217516.3,1217516.3,5675,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549511162,176888.00
02/06/2019 22:45,2,0.000,ALERT,213.06,302.98,60.022,1549511104,"179051228000119","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,4393.5,4393.5,5737,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549511163,176889.00
02/06/2019 23:00,2,0.000,ALERT,212.38,303.28,59.990,1549512004,"201051344000579","174011545737251",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,1216468.5,1216468.5,5890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512006,176890.00
02/06/2019 23:00,2,0.000,ALERT,211.93,301.17,60.012,1549512004,"201051344001025","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1201127.2,1201127.2,13815,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512008,176891.00
02/06/2019 23:00,2,0.000,ALERT,211.93,301.77,60.017,1549512004,"201051344001093","174011545737251",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,1193549.4,1193549.4,13799,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512010,176892.00
02/06/2019 23:00,2,0.000,ALERT,212.38,302.98,60.038,1549512004,"201051344000458","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1202919.4,1202919.4,5811,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512011,176893.00
02/06/2019 23:00,2,0.000,ALERT,211.93,302.07,60.006,1549512004,"201051344000890","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1197612.5,1197612.5,13784,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512013,176894.00
02/06/2019 23:00,2,0.000,ALERT,212.16,302.37,60.033,1549512004,"201051344000988","174011545737251",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,937970.4,937970.4,5951,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512015,176895.00
02/06/2019 23:00,2,0.000,ALERT,212.61,302.98,60.006,1549512004,"201051344000582","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1177487.7,1177487.7,13750,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512017,176896.00
02/06/2019 23:00,2,0.000,ALERT,212.38,302.98,60.012,1549512004,"201051344000868","174011545737251",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,1189469.1,1189469.1,37635,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512019,176897.00
02/06/2019 23:00,2,0.000,ALERT,213.06,303.28,60.049,1549512004,"201051344000576","174011545737251",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,1203742.9,1203742.9,9940,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512020,176898.00
02/06/2019 23:00,2,0.000,ALERT,212.61,302.68,60.006,1549512004,"201051344001158","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1182624.5,1182624.5,5929,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512022,176899.00
02/06/2019 23:00,2,0.000,ALERT,212.16,301.17,60.006,1549512004,"201051344000917","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1194413.8,1194413.8,13687,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512024,176900.00
02/06/2019 23:00,2,0.000,ALERT,212.16,301.17,60.022,1549512004,"201051344000417","174011545737251",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,969226.2,969226.2,13835,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512026,176901.00
02/06/2019 23:00,2,0.000,ALERT,212.38,301.47,60.038,1549512004,"201051344000685","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1198613.4,1198613.4,13811,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512028,176902.00
02/06/2019 23:00,2,0.000,ALERT,212.16,300.87,60.001,1549512004,"201051344000651","174011545737251",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,1192344.5,1192344.5,13798,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512030,176903.00
02/06/2019 23:00,2,0.000,ALERT,212.16,303.28,59.985,1549512004,"201051344000594","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1207158.3,1207158.3,37617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512032,176904.00
02/06/2019 23:00,2,0.000,ALERT,212.61,302.68,59.990,1549512004,"201051344000469","174011545737251",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5882,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512033,176905.00
02/06/2019 23:00,2,0.000,ALERT,212.16,302.07,59.990,1549512004,"201051344000585","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1206998.2,1206998.2,13854,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512035,176906.00
02/06/2019 23:00,2,0.000,ALERT,212.83,302.37,59.990,1549512004,"201051344000853","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1207797.4,1207797.4,5755,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512037,176907.00
02/06/2019 23:00,2,0.000,ALERT,212.16,301.77,60.028,1549512004,"201051344001145","174011545737251",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,1206059.5,1206059.5,13775,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512039,176908.00
02/06/2019 23:00,2,0.000,ALERT,212.16,301.77,59.990,1549512004,"201051344000438","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1199998.7,1199998.7,13811,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512041,176909.00
02/06/2019 23:00,2,0.000,ALERT,211.70,301.77,59.980,1549512004,"201051344001135","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1188148.6,1188148.6,13781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512043,176910.00
02/06/2019 23:00,2,0.000,ALERT,212.38,302.37,59.990,1549512004,"201051344000983","174011545737251",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,1207277.1,1207277.1,5760,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512045,176911.00
02/06/2019 23:00,2,0.000,ALERT,211.93,301.17,60.001,1549512004,"201051344001203","174011545737251",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,1197098.3,1197098.3,13812,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512046,176912.00
02/06/2019 23:00,2,0.000,ALERT,211.93,302.07,59.985,1549512004,"201051344001230","174011545737251",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,1191619.3,1191619.3,13721,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512048,176913.00
02/06/2019 23:00,2,0.000,ALERT,211.70,301.47,60.022,1549512004,"201051344000646","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1186172.2,1186172.2,13781,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512050,176914.00
02/06/2019 23:00,2,0.000,ALERT,212.61,301.47,59.990,1549512004,"201051344000867","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1188161.0,1188161.0,37663,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512052,176915.00
02/06/2019 23:00,2,0.000,ALERT,213.06,302.07,59.990,1549512004,"201051344000633","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37724,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512054,176916.00
02/06/2019 23:00,2,0.000,ALERT,211.48,301.47,59.990,1549512004,"201051344000955","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1205234.6,1205234.6,13813,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512056,176917.00
02/06/2019 23:00,2,0.000,ALERT,212.38,301.47,59.990,1549512004,"201051344000648","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1195731.5,1195731.5,37500,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512057,176918.00
02/06/2019 23:00,2,0.000,ALERT,212.83,302.37,59.959,1549512004,"201051344000645","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1200219.1,1200219.1,37466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512059,176919.00
02/06/2019 23:00,2,0.000,ALERT,212.38,303.28,60.012,1549512004,"201051344000569","174011545737251",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,1217516.3,1217516.3,5677,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512061,176920.00
02/06/2019 23:00,2,0.000,ALERT,212.83,302.07,59.985,1549512004,"179051228000119","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,4393.5,4393.5,5739,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549512063,176921.00
02/06/2019 23:15,2,0.000,ALERT,211.93,302.37,60.022,1549512904,"201051344000579","174011545737251",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,1216468.5,1216468.5,5892,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512906,176922.00
02/06/2019 23:15,2,0.000,ALERT,211.25,300.57,59.969,1549512904,"201051344001025","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13817,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512908,176923.00
02/06/2019 23:15,2,0.000,ALERT,211.48,301.17,59.985,1549512904,"201051344001093","174011545737251",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13801,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512910,176924.00
02/06/2019 23:15,2,0.000,ALERT,211.70,301.77,60.001,1549512904,"201051344000458","174011545737251",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,1202919.4,1202919.4,5813,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512911,176925.00
02/06/2019 23:15,2,0.000,ALERT,211.48,301.47,59.996,1549512904,"201051344000890","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1197612.5,1197612.5,13786,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512913,176926.00
02/06/2019 23:15,2,0.000,ALERT,211.48,301.47,59.990,1549512904,"201051344000988","174011545737251",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,937970.4,937970.4,5953,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512915,176927.00
02/06/2019 23:15,2,0.000,ALERT,212.16,302.37,59.996,1549512904,"201051344000582","174011545737251",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,1177487.7,1177487.7,13752,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512917,176928.00
02/06/2019 23:15,2,0.000,ALERT,211.70,302.07,59.990,1549512904,"201051344000868","174011545737251",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,1189469.1,1189469.1,37637,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512919,176929.00
02/06/2019 23:15,2,0.000,ALERT,212.38,302.37,60.001,1549512904,"201051344000576","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1203742.9,1203742.9,9942,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512921,176930.00
02/06/2019 23:15,2,0.000,ALERT,212.16,301.47,59.996,1549512904,"201051344001158","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1182624.5,1182624.5,5931,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512922,176931.00
02/06/2019 23:15,2,0.000,ALERT,211.70,300.87,60.033,1549512904,"201051344000917","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1194413.8,1194413.8,13689,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512924,176932.00
02/06/2019 23:15,2,0.000,ALERT,211.70,300.87,59.996,1549512904,"201051344000417","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,969226.2,969226.2,13837,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512926,176933.00
02/06/2019 23:15,2,0.000,ALERT,211.93,301.47,59.990,1549512904,"201051344000685","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1198613.4,1198613.4,13813,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512928,176934.00
02/06/2019 23:15,2,0.000,ALERT,211.70,300.57,59.990,1549512904,"201051344000651","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13800,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512930,176935.00
02/06/2019 23:15,2,0.000,ALERT,211.48,302.07,59.985,1549512904,"201051344000594","174011545737251",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,1207158.3,1207158.3,37619,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512931,176936.00
02/06/2019 23:15,2,0.000,ALERT,211.93,301.47,59.996,1549512904,"201051344000469","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1191508.5,1191508.5,5884,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512933,176937.00
02/06/2019 23:15,2,0.000,ALERT,211.70,301.47,59.990,1549512904,"201051344000585","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1206998.2,1206998.2,13856,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512935,176938.00
02/06/2019 23:15,2,0.000,ALERT,212.38,301.47,60.017,1549512904,"201051344000853","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1207797.4,1207797.4,5757,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512937,176939.00
02/06/2019 23:15,2,0.000,ALERT,211.70,301.47,59.985,1549512904,"201051344001145","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1206059.5,1206059.5,13777,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512939,176940.00
02/06/2019 23:15,2,0.000,ALERT,211.70,301.17,60.038,1549512904,"201051344000438","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13813,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512941,176941.00
02/06/2019 23:15,2,0.000,ALERT,211.03,301.17,60.001,1549512904,"201051344001135","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1188148.6,1188148.6,13783,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512943,176942.00
02/06/2019 23:15,2,0.000,ALERT,211.70,302.07,59.996,1549512904,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,1207277.1,1207277.1,5762,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512945,176943.00
02/06/2019 23:15,2,0.000,ALERT,211.48,300.87,59.985,1549512904,"201051344001203","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1197098.3,1197098.3,13814,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512946,176944.00
02/06/2019 23:15,2,0.000,ALERT,211.48,301.47,60.001,1549512904,"201051344001230","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13723,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512948,176945.00
02/06/2019 23:15,2,0.000,ALERT,211.25,301.17,60.001,1549512904,"201051344000646","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13783,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512950,176946.00
02/06/2019 23:15,2,0.000,ALERT,212.16,301.17,59.990,1549512904,"201051344000867","174011545737251",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37665,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512952,176947.00
02/06/2019 23:15,2,0.000,ALERT,212.38,301.47,59.990,1549512904,"201051344000633","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,1187102.3,1187102.3,37726,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512954,176948.00
02/06/2019 23:15,2,0.000,ALERT,211.03,301.47,60.033,1549512904,"201051344000955","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1205234.6,1205234.6,13815,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549512956,176949.00
02/06/2019 23:15,2,0.000,ALERT,211.70,300.87,59.996,1549512904,"201051344000648","174011545737251",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,1195731.5,1195731.5,37502,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512957,176950.00
02/06/2019 23:15,2,0.000,ALERT,212.16,301.47,59.990,1549512904,"201051344000645","174011545737251",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,1200219.1,1200219.1,37468,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512959,176951.00
02/06/2019 23:15,2,0.000,ALERT,211.70,302.37,60.022,1549512904,"201051344000569","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1217516.3,1217516.3,5679,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549512961,176952.00
02/06/2019 23:15,2,0.000,ALERT,212.16,301.17,60.038,1549512904,"179051228000119","174011545737251",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,4393.5,4393.5,5741,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549512963,176953.00
02/06/2019 23:30,2,0.000,ALERT,212.16,303.28,60.006,1549513804,"201051344000579","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1216468.5,1216468.5,5894,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513806,176954.00
02/06/2019 23:30,2,0.000,ALERT,211.48,301.47,60.006,1549513804,"201051344001025","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1201127.2,1201127.2,13819,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513808,176955.00
02/06/2019 23:30,2,0.000,ALERT,211.48,301.77,60.006,1549513804,"201051344001093","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1193549.4,1193549.4,13803,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513810,176956.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.68,60.012,1549513804,"201051344000458","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1202919.4,1202919.4,5815,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513812,176957.00
02/06/2019 23:30,2,0.000,ALERT,211.48,302.37,60.006,1549513804,"201051344000890","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1197612.5,1197612.5,13788,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513813,176958.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.37,60.012,1549513804,"201051344000988","174011545737251",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,937970.4,937970.4,5955,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513815,176959.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.98,60.012,1549513804,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13754,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513817,176960.00
02/06/2019 23:30,2,0.000,ALERT,211.93,303.28,60.012,1549513804,"201051344000868","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1189469.1,1189469.1,37639,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513819,176961.00
02/06/2019 23:30,2,0.000,ALERT,212.61,302.98,60.001,1549513804,"201051344000576","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1203742.9,1203742.9,9944,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513821,176962.00
02/06/2019 23:30,2,0.000,ALERT,212.16,302.37,60.006,1549513804,"201051344001158","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1182624.5,1182624.5,5933,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513822,176963.00
02/06/2019 23:30,2,0.000,ALERT,211.70,301.47,60.038,1549513804,"201051344000917","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1194413.8,1194413.8,13691,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513824,176964.00
02/06/2019 23:30,2,0.000,ALERT,211.70,301.17,59.996,1549513804,"201051344000417","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,969226.2,969226.2,13839,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513826,176965.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.07,59.980,1549513804,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1198613.4,1198613.4,13815,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513828,176966.00
02/06/2019 23:30,2,0.000,ALERT,211.70,301.17,60.049,1549513804,"201051344000651","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1192344.5,1192344.5,13802,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513830,176967.00
02/06/2019 23:30,2,0.000,ALERT,211.70,302.68,60.017,1549513804,"201051344000594","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1207158.3,1207158.3,37621,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513831,176968.00
