ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2019 23:30,2,0.000,ALERT,212.38,302.68,60.001,1549513804,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1191508.5,1191508.5,5886,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513833,176969.00
02/06/2019 23:30,2,0.000,ALERT,211.70,302.37,60.038,1549513804,"201051344000585","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1206998.2,1206998.2,13858,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513835,176970.00
02/06/2019 23:30,2,0.000,ALERT,212.61,302.37,59.996,1549513804,"201051344000853","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1207797.4,1207797.4,5759,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513837,176971.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.37,59.996,1549513804,"201051344001145","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1206059.5,1206059.5,13779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513839,176972.00
02/06/2019 23:30,2,0.000,ALERT,211.70,302.07,59.980,1549513804,"201051344000438","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1199998.7,1199998.7,13815,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513841,176973.00
02/06/2019 23:30,2,0.000,ALERT,211.25,302.07,60.006,1549513804,"201051344001135","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1188148.6,1188148.6,13785,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513843,176974.00
02/06/2019 23:30,2,0.000,ALERT,211.93,302.37,60.001,1549513804,"201051344000983","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1207277.1,1207277.1,5764,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513845,176975.00
02/06/2019 23:30,2,0.000,ALERT,211.70,301.77,60.001,1549513804,"201051344001203","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,1197098.3,1197098.3,13816,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513847,176976.00
02/06/2019 23:30,2,0.000,ALERT,211.70,302.68,59.990,1549513804,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1191619.3,1191619.3,13725,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513848,176977.00
02/06/2019 23:30,2,0.000,ALERT,211.48,302.07,60.017,1549513804,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13785,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513850,176978.00
02/06/2019 23:30,2,0.000,ALERT,212.38,301.77,59.990,1549513804,"201051344000867","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37667,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513852,176979.00
02/06/2019 23:30,2,0.000,ALERT,212.83,302.07,59.985,1549513804,"201051344000633","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37728,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513854,176980.00
02/06/2019 23:30,2,0.000,ALERT,211.25,302.07,59.990,1549513804,"201051344000955","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1205234.6,1205234.6,13817,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513856,176981.00
02/06/2019 23:30,2,0.000,ALERT,212.16,301.47,59.985,1549513804,"201051344000648","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1195731.5,1195731.5,37504,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513857,176982.00
02/06/2019 23:30,2,0.000,ALERT,212.61,302.07,60.006,1549513804,"201051344000645","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1200219.1,1200219.1,37470,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549513859,176983.00
02/06/2019 23:30,2,0.000,ALERT,212.16,302.98,59.985,1549513804,"201051344000569","174011545737251",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,1217516.3,1217516.3,5681,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549513861,176984.00
02/06/2019 23:30,2,0.000,ALERT,212.38,301.77,60.001,1549513804,"179051228000119","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,4393.5,4393.5,5743,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549513863,176985.00
02/06/2019 23:45,2,0.000,ALERT,212.16,303.88,60.028,1549514704,"201051344000579","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1216468.5,1216468.5,5896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514707,176986.00
02/06/2019 23:45,2,0.000,ALERT,211.93,301.47,60.017,1549514704,"201051344001025","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1201127.2,1201127.2,13821,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514708,176987.00
02/06/2019 23:45,2,0.000,ALERT,211.93,302.07,60.017,1549514704,"201051344001093","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1193549.4,1193549.4,13805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514710,176988.00
02/06/2019 23:45,2,0.000,ALERT,212.16,302.98,59.980,1549514704,"201051344000458","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1202919.4,1202919.4,5817,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514712,176989.00
02/06/2019 23:45,2,0.000,ALERT,211.93,302.37,60.006,1549514704,"201051344000890","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1197612.5,1197612.5,13790,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514714,176990.00
02/06/2019 23:45,2,0.000,ALERT,211.93,302.68,60.012,1549514704,"201051344000988","174011545737251",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,937970.4,937970.4,5957,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514716,176991.00
02/06/2019 23:45,2,0.000,ALERT,212.61,303.28,60.012,1549514704,"201051344000582","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13756,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514717,176992.00
02/06/2019 23:45,2,0.000,ALERT,212.16,303.58,60.017,1549514704,"201051344000868","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1189469.1,1189469.1,37641,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514719,176993.00
02/06/2019 23:45,2,0.000,ALERT,212.83,303.88,60.017,1549514704,"201051344000576","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1203742.9,1203742.9,9946,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514721,176994.00
02/06/2019 23:45,2,0.000,ALERT,212.38,302.98,60.022,1549514704,"201051344001158","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1182624.5,1182624.5,5935,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514723,176995.00
02/06/2019 23:45,2,0.000,ALERT,212.16,301.77,60.006,1549514704,"201051344000917","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1194413.8,1194413.8,13693,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514725,176996.00
02/06/2019 23:45,2,0.000,ALERT,212.16,301.47,60.006,1549514704,"201051344000417","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,969226.2,969226.2,13841,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514726,176997.00
02/06/2019 23:45,2,0.000,ALERT,212.38,302.07,60.012,1549514704,"201051344000685","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1198613.4,1198613.4,13817,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514729,176998.00
02/06/2019 23:45,2,0.000,ALERT,211.93,301.47,60.012,1549514704,"201051344000651","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1192344.5,1192344.5,13804,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514730,176999.00
02/06/2019 23:45,2,0.000,ALERT,211.93,303.58,60.017,1549514704,"201051344000594","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1207158.3,1207158.3,37623,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514732,177000.00
02/06/2019 23:45,2,0.000,ALERT,212.61,303.28,60.001,1549514704,"201051344000469","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1191508.5,1191508.5,5888,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514734,177001.00
02/06/2019 23:45,2,0.000,ALERT,212.16,302.37,60.012,1549514704,"201051344000585","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1206998.2,1206998.2,13860,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514736,177002.00
02/06/2019 23:45,2,0.000,ALERT,212.83,302.98,60.017,1549514704,"201051344000853","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1207797.4,1207797.4,5761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514738,177003.00
02/06/2019 23:45,2,0.000,ALERT,212.16,302.37,60.017,1549514704,"201051344001145","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13781,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514740,177004.00
02/06/2019 23:45,2,0.000,ALERT,211.93,301.77,60.006,1549514704,"201051344000438","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1199998.7,1199998.7,13817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514742,177005.00
02/06/2019 23:45,2,0.000,ALERT,211.70,302.07,60.006,1549514704,"201051344001135","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1188148.6,1188148.6,13787,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514744,177006.00
02/06/2019 23:45,2,0.000,ALERT,212.38,303.28,60.012,1549514704,"201051344000983","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1207277.1,1207277.1,5766,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514746,177007.00
02/06/2019 23:45,2,0.000,ALERT,211.93,301.47,60.006,1549514704,"201051344001203","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,1197098.3,1197098.3,13818,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514747,177008.00
02/06/2019 23:45,2,0.000,ALERT,211.93,302.37,60.043,1549514704,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1191619.3,1191619.3,13727,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514749,177009.00
02/06/2019 23:45,2,0.000,ALERT,211.48,301.77,60.001,1549514704,"201051344000646","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1186172.2,1186172.2,13787,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549514751,177010.00
02/06/2019 23:45,2,0.000,ALERT,212.61,302.37,60.022,1549514704,"201051344000867","174011545737251",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37669,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514753,177011.00
02/06/2019 23:45,2,0.000,ALERT,212.83,302.98,60.012,1549514704,"201051344000633","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1187102.3,1187102.3,37730,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514755,177012.00
02/06/2019 23:45,2,0.000,ALERT,211.25,301.77,59.996,1549514704,"201051344000955","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1205234.6,1205234.6,13819,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514757,177013.00
02/06/2019 23:45,2,0.000,ALERT,212.38,302.37,59.953,1549514704,"201051344000648","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1195731.5,1195731.5,37506,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514758,177014.00
02/06/2019 23:45,2,0.000,ALERT,212.61,303.28,60.001,1549514704,"201051344000645","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1200219.1,1200219.1,37472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514760,177015.00
02/06/2019 23:45,2,0.000,ALERT,212.16,303.58,59.990,1549514704,"201051344000569","174011545737251",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,1217516.3,1217516.3,5683,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549514762,177016.00
02/06/2019 23:45,2,0.000,ALERT,212.61,302.68,59.990,1549514704,"179051228000119","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,4393.5,4393.5,5745,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549514764,177017.00
